Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294592025,0.0,1.10294592025
 01/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300844009,0.0,1.10300844009
 01/01  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297925721,0.0,1.10297925721
 01/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294037069,0.0,1.10294037069
 01/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030221189,0.0,1.1030221189
 01/01  14:00:00,19.2637910195,0.159785843994,0.33265299931,0.0,2.68041601173,16.0824960704,1.10321433039,0.0,1.10321433039
 01/01  15:00:00,21.766555389,0.917073194573,2.07813001819,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297815547,0.0,1.10297815547
 01/01  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294607434,0.0,1.10294607434
 01/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305879221,0.0,1.10305879221
 01/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294626668,0.0,1.10294626668
 01/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298349827,0.0,1.10298349827
 01/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029859398,0.0,1.1029859398
 01/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  07:00:00,170.704145837,3.2760602172,0.0,128.278818742,5.36083202345,21.4433280938,1.10314922297,0.0,1.10314922297
 01/02  08:00:00,137.212070167,3.2760602172,0.0,85.1632841531,16.0824960704,32.6817896323,1.83251090351,0.728937230944,1.10357367257
 01/02  09:00:00,157.911516816,3.2760602172,0.0,35.9762159071,48.2474882111,70.4033123869,2.1884669209,0.0,2.1884669209
 01/02  10:00:00,138.085164508,3.2760602172,0.881277073914,23.6171579535,48.2474882111,62.0547409583,1.10446322172,0.0,1.10446322172
 01/02  11:00:00,134.473935745,3.30152123619,4.14284551345,18.6454931388,48.2474882111,60.1281475517,2.18877526191,0.0,2.18877526191
 01/02  12:00:00,135.649543565,3.44086111131,6.71395889926,15.1840542905,48.2474882111,62.0547409583,2.18922288036,0.0,2.18922288036
 01/02  13:00:00,138.480385178,3.50691264414,7.96683786311,17.2403139147,48.2474882111,61.5103924513,3.27519483675,0.0,3.27519483675
 01/02  14:00:00,132.339578876,3.60119309568,9.30764432702,7.51457768454,48.2474882111,63.6602354638,2.19013992559,0.0,2.19013992559
 01/02  15:00:00,126.413202794,3.55924553364,10.4163393278,4.05354207571,48.2474882111,60.1281475517,2.18894688068,0.0,2.18894688068
 01/02  16:00:00,124.971193586,3.38336775668,9.75572960804,3.44802036457,48.2474882111,60.1281475517,2.18827188786,0.0,2.18827188786
 01/02  17:00:00,134.499155853,3.28104437151,7.71123372479,4.83091178979,48.2474882111,63.0180376616,2.18921011909,0.0,2.18921011909
 01/02  18:00:00,133.707069983,3.35900160574,4.5246949769,10.6903210859,37.5258241642,62.7947880557,1.10385176811,0.0,1.10385176811
 01/02  19:00:00,101.882870853,3.2760602172,3.27796439261,17.6940670782,26.8041601173,36.0181789539,1.10373387988,0.0,1.10373387988
 01/02  20:00:00,101.941427663,3.2760602172,1.99317986283,21.6061996265,26.8041601173,33.4493877451,1.10349329234,0.0,1.10349329234
 01/02  21:00:00,96.0055181649,3.2760602172,0.0,33.7459660616,16.0824960704,28.0885557216,1.10346984919,0.0,1.10346984919
 01/02  22:00:00,99.6373238016,3.2760602172,0.0,38.6621673027,16.0824960704,26.8041601173,1.10310464178,0.0,1.10310464178
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029864239,0.0,1.1029864239
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10277038884,0.0,1.10277038884
 01/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298632487,0.0,1.10298632487
 01/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  07:00:00,134.155727988,3.2760602172,0.0,91.7304008928,5.36083202345,21.4433280938,1.10314206689,0.0,1.10314206689
 01/03  08:00:00,112.371948929,3.2760602172,0.0,60.3231629149,16.0824960704,32.6817896323,14.0618107214,12.9582340924,1.103576629
 01/03  09:00:00,143.905765322,3.2760602172,0.0,21.9704644127,48.2474882111,70.4033123869,3.81304921488,1.62455192066,2.18849729421
 01/03  10:00:00,127.654599178,3.27692322203,0.0,14.0670066922,48.2474882111,62.0547409583,1.10447040443,0.0,1.10447040443
 01/03  11:00:00,122.859680692,3.40385011972,0.702599974594,10.3691547411,48.2474882111,60.1281475517,2.18879863932,0.0,2.18879863932
 01/03  12:00:00,126.221237437,3.61272322223,3.79659324025,8.50125171115,48.2474882111,62.0547409583,2.18925426453,0.0,2.18925426453
 01/03  13:00:00,128.665214356,3.71641614354,6.04250329569,9.13997415998,48.2474882111,61.5103924513,3.2752555133,0.0,3.2752555133
 01/03  14:00:00,127.083811881,3.95661405016,8.33534736534,2.87568669633,48.2474882111,63.6602354638,3.27506760407,0.0,3.27506760407
 01/03  15:00:00,123.738158205,3.7416345163,10.3972521675,1.21519566455,48.2474882111,60.1281475517,1.10423750253,0.0,1.10423750253
 01/03  16:00:00,121.693181351,3.51170589631,8.75190597925,1.0454936187,48.2474882111,60.1281475517,2.18818719017,0.0,2.18818719017
 01/03  17:00:00,129.087841663,3.38007910165,5.09904755855,1.93274903648,48.2474882111,63.0180376616,2.18894527857,0.0,2.18894527857
 01/03  18:00:00,126.437291672,3.44068053121,1.15671706988,6.70684175716,37.5258241642,62.7947880557,1.10388209667,0.0,1.10388209667
 01/03  19:00:00,95.9735155591,3.2760602172,0.0,15.0626761766,26.8041601173,36.0181789539,1.1035619625,0.0,1.1035619625
 01/03  20:00:00,97.8736186426,3.2760602172,0.0,19.5315704689,26.8041601173,33.4493877451,1.10352045269,0.0,1.10352045269
 01/03  21:00:00,89.184642447,3.2760602172,0.0,26.9250903437,16.0824960704,28.0885557216,1.10349674576,0.0,1.10349674576
 01/03  22:00:00,93.2875301321,3.2760602172,0.0,32.3123736332,16.0824960704,26.8041601173,1.10311734141,0.0,1.10311734141
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298587049,0.0,1.10298587049
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298731572,0.0,1.10298731572
 01/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298542293,0.0,1.10298542293
 01/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  07:00:00,126.205370136,3.2760602172,0.0,83.7800430407,5.36083202345,21.4433280938,1.10316829776,0.0,1.10316829776
 01/04  08:00:00,107.20227754,3.2760602172,0.0,55.153491526,16.0824960704,32.6817896323,12.2454285095,11.1418185323,1.10360997715
 01/04  09:00:00,141.478641009,3.28444826501,0.0,19.5349520522,48.2474882111,70.4033123869,2.98884460519,0.800257244552,2.18858736064
 01/04  10:00:00,125.407242123,3.27671068988,0.0,11.8198621692,48.2474882111,62.0547409583,1.1044063948,0.0,1.1044063948
 01/04  11:00:00,121.159174791,3.41132486589,0.206717255479,9.15705681278,48.2474882111,60.1281475517,2.18889939439,0.0,2.18889939439
 01/04  12:00:00,124.759740274,3.67978698326,3.45314787791,7.31613614951,48.2474882111,62.0547409583,2.18936382483,0.0,2.18936382483
 01/04  13:00:00,127.985037876,3.79108302088,6.76471396631,7.66292013261,48.2474882111,61.5103924513,3.2754299542,0.0,3.2754299542
 01/04  14:00:00,126.857551581,3.98689508059,8.85162149071,2.10287124072,48.2474882111,63.6602354638,3.27494758281,0.0,3.27494758281
 01/04  15:00:00,123.467343967,3.80042309741,10.5312885331,0.751556479479,48.2474882111,60.1281475517,1.10430132947,0.0,1.10430132947
 01/04  16:00:00,123.619570109,3.61347337913,11.1088247361,0.513196136416,48.2474882111,60.1281475517,2.18831292781,0.0,2.18831292781
 01/04  17:00:00,131.782958781,3.41859853419,8.52125068885,1.16714359102,48.2474882111,63.0180376616,2.1890850395,0.0,2.1890850395
 01/04  18:00:00,127.783172271,3.46146647015,5.19716794997,3.99148553716,37.5258241642,62.7947880557,1.10394376443,0.0,1.10394376443
 01/04  19:00:00,93.5586756981,3.2760602172,0.478905377302,12.1689309383,26.8041601173,36.0181789539,2.18740209072,0.0,2.18740209072
 01/04  20:00:00,95.0527017543,3.2760602172,0.0,16.7106535806,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/04  21:00:00,86.4326156499,3.2760602172,0.0,24.1730635466,16.0824960704,28.0885557216,1.10342307464,0.0,1.10342307464
 01/04  22:00:00,90.0430452747,3.2760602172,0.0,29.0678887758,16.0824960704,26.8041601173,1.10314035683,0.0,1.10314035683
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298713516,0.0,1.10298713516
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298707155,0.0,1.10298707155
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298610816,0.0,1.10298610816
 01/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311894918,0.0,1.10311894918
 01/05  07:00:00,121.075516579,3.2760602172,0.0,78.6501894834,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  08:00:00,104.242525878,3.2760602172,0.0,52.1937398637,16.0824960704,32.6817896323,8.26787633711,7.16432229545,1.10355404166
 01/05  09:00:00,139.995562404,3.29161719869,0.0,18.0447045131,48.2474882111,70.4033123869,2.29078013754,0.102169298319,2.18861083922
 01/05  10:00:00,125.283776688,3.2760602172,0.0,11.6970472075,48.2474882111,62.0547409583,2.1887651411,0.0,2.1887651411
 01/05  11:00:00,120.231153788,3.35228864724,0.177995855609,8.3167934287,48.2474882111,60.1281475517,1.10452394534,0.0,1.10452394534
 01/05  12:00:00,123.049470126,3.4816002816,2.60128296195,6.65591761924,48.2474882111,62.0547409583,3.27421194114,0.0,3.27421194114
 01/05  13:00:00,125.227434035,3.32431840642,4.34822361954,7.78857125248,48.2474882111,61.5103924513,2.19050720897,0.0,2.19050720897
 01/05  14:00:00,124.126394535,3.62147277804,6.50902807242,2.07972991601,48.2474882111,63.6602354638,3.27541297654,0.0,3.27541297654
 01/05  15:00:00,119.837317366,3.49609655119,7.23152576353,0.725619194489,48.2474882111,60.1281475517,1.10418228278,0.0,1.10418228278
 01/05  16:00:00,119.689269444,3.29894196586,6.85661315839,1.14963846279,48.2474882111,60.1281475517,2.18829079757,0.0,2.18829079757
 01/05  17:00:00,130.259971219,3.36837491884,5.0811248384,3.13450549471,48.2474882111,63.0180376616,2.18929555462,0.0,2.18929555462
 01/05  18:00:00,128.823257182,3.44771480315,3.27406446696,6.96842559829,37.5258241642,62.7947880557,2.18769232594,0.0,2.18769232594
 01/05  19:00:00,94.3698067109,3.2760602172,0.558537635217,12.9004296932,26.8041601173,36.0181789539,1.10367708408,0.0,1.10367708408
 01/05  20:00:00,94.9176045389,3.2760602172,0.0,16.5755563653,26.8041601173,33.4493877451,1.1033697395,0.0,1.1033697395
 01/05  21:00:00,86.3239152226,3.2760602172,0.0,24.0643631193,16.0824960704,28.0885557216,0.02,0.0,0.02
 01/05  22:00:00,89.1979187788,3.2760602172,0.0,28.2227622799,16.0824960704,26.8041601173,1.10329829994,0.0,1.10329829994
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298631867,0.0,1.10298631867
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298808215,0.0,1.10298808215
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298627989,0.0,1.10298627989
 01/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310438897,0.0,1.10310438897
 01/06  07:00:00,104.838976592,3.2760602172,0.0,62.4136494972,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  08:00:00,92.9876404616,3.2760602172,0.0,40.9388544477,16.0824960704,32.6817896323,1.10349854996,0.0,1.10349854996
 01/06  09:00:00,134.679467544,3.30514170274,0.0,12.7150851492,48.2474882111,70.4033123869,2.18858137677,0.0,2.18858137677
 01/06  10:00:00,121.848975574,3.30056115609,0.140994309692,8.09675084437,48.2474882111,62.0547409583,2.18887493116,0.0,2.18887493116
 01/06  11:00:00,119.934340821,3.50577587539,2.08595316751,5.95853592138,48.2474882111,60.1281475517,2.18870051181,0.0,2.18870051181
 01/06  12:00:00,123.611820992,3.77467651762,4.44940389891,5.07707131221,48.2474882111,62.0547409583,2.18949204771,0.0,2.18949204771
 01/06  13:00:00,125.881483357,3.91376775907,6.93949637005,5.26189847128,48.2474882111,61.5103924513,2.19035330757,0.0,2.19035330757
 01/06  14:00:00,125.938226885,3.9764101198,9.5062432745,0.53940972206,48.2474882111,63.6602354638,3.27528797758,0.0,3.27528797758
 01/06  15:00:00,122.383772668,3.77852429588,10.165698168,0.0554743474021,48.2474882111,60.1281475517,2.18846803068,0.0,2.18846803068
 01/06  16:00:00,122.540801096,3.60457843969,10.5310255158,0.0211212840582,48.2474882111,60.1281475517,1.10418948951,0.0,1.10418948951
 01/06  17:00:00,131.115049357,3.43564697079,8.560878226,0.442558193246,48.2474882111,63.0180376616,2.18897802223,0.0,2.18897802223
 01/06  18:00:00,125.595926324,3.47911613261,3.99708053399,2.98667734361,37.5258241642,62.7947880557,2.18804943496,0.0,2.18804943496
 01/06  19:00:00,91.559230883,3.2760602172,0.0703296710634,10.5780618295,26.8041601173,36.0181789539,1.10366486333,0.0,1.10366486333
 01/06  20:00:00,93.6311016665,3.2760602172,0.0,15.2890534928,26.8041601173,33.4493877451,1.10338430367,0.0,1.10338430367
 01/06  21:00:00,84.6683626454,3.2760602172,0.0,22.4088105421,16.0824960704,28.0885557216,1.10351315376,0.0,1.10351315376
 01/06  22:00:00,87.482086591,3.2760602172,0.0,26.5069300921,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298875416,0.0,1.10298875416
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298730589,0.0,1.10298730589
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298745347,0.0,1.10298745347
 01/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309062463,0.0,1.10309062463
 01/07  07:00:00,120.608081502,3.2760602172,0.0,78.1827544067,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/07  08:00:00,90.7837480758,3.2760602172,0.0,55.5575052297,5.36083202345,26.5809105114,10.8101998226,9.70705558461,1.10314423799
 01/07  09:00:00,93.461660755,3.2760602172,0.0,32.0734555938,26.8041601173,31.2995447326,2.28519983577,1.18183678269,1.10336305307
 01/07  10:00:00,87.5895813174,3.2760602172,0.0,23.9536838485,26.8041601173,33.5472370403,1.10369767465,0.0,1.10369767465
 01/07  11:00:00,83.2218188025,3.28485835386,0.0,20.5404199003,26.8041601173,32.583940337,1.10363961739,0.0,1.10363961739
 01/07  12:00:00,85.4266539264,3.40253242328,2.11000844976,18.2698801973,26.8041601173,34.8316326447,1.1037754607,0.0,1.1037754607
 01/07  13:00:00,83.2944572477,3.45035085979,4.50418959924,14.9800795369,26.8041601173,33.5472370403,1.10364664609,0.0,1.10364664609
 01/07  14:00:00,77.6690159751,3.53461183624,6.37509950363,9.9682585923,26.8041601173,30.9784458315,1.10354362907,0.0,1.10354362907
 01/07  15:00:00,54.7835495639,3.31910042915,7.57886100436,14.5041967102,8.04124803518,21.3317032909,1.10350505185,0.0,1.10350505185
 01/07  16:00:00,54.3532106254,3.2760602172,7.29580794019,15.6843466522,8.04124803518,20.0473076865,1.10330832336,0.0,1.10330832336
 01/07  17:00:00,66.3904332316,3.2760602172,6.25954735824,21.0347309393,8.04124803518,20.3684065876,1.10340612721,0.0,1.10340612721
 01/07  18:00:00,73.8184522694,3.2760602172,2.89166822494,32.1487782445,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312311887,0.0,1.10312311887
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307424992,0.0,1.10307424992
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313555019,0.0,1.10313555019
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029854984,0.0,1.1029854984
 01/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294834765,0.0,1.10294834765
 01/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294813221,0.0,1.10294813221
 01/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294363463,0.0,1.10294363463
 01/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294434607,0.0,1.10294434607
 01/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303215476,0.0,1.10303215476
 01/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316241346,0.0,1.10316241346
 01/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294582953,0.0,1.10294582953
 01/08  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294631968,0.0,1.10294631968
 01/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301288886,0.0,1.10301288886
 01/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294777077,0.0,1.10294777077
 01/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298915783,0.0,1.10298915783
 01/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298849937,0.0,1.10298849937
 01/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311583812,0.0,1.10311583812
 01/09  07:00:00,153.20394878,3.2760602172,0.0,110.778621685,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/09  08:00:00,134.925027692,3.2760602172,0.0,82.8762416785,16.0824960704,32.6817896323,1.10354644865,0.0,1.10354644865
 01/09  09:00:00,167.337513008,3.2760602172,0.0,45.4022120991,48.2474882111,70.4033123869,2.18861223691,0.0,2.18861223691
 01/09  10:00:00,150.519379332,3.2760602172,0.0,36.932649851,48.2474882111,62.0547409583,2.1886408739,0.0,2.1886408739
 01/09  11:00:00,143.69797725,3.2760602172,0.0,32.0378411755,48.2474882111,60.1281475517,1.10453979047,0.0,1.10453979047
 01/09  12:00:00,141.509659776,3.2760602172,0.0,27.9229302953,48.2474882111,62.0547409583,3.27398595769,0.0,3.27398595769
 01/09  13:00:00,140.946927069,3.2760602172,0.0,27.9045460953,48.2474882111,61.5103924513,2.19059393661,0.0,2.19059393661
 01/09  14:00:00,132.330470478,3.2760602172,0.0,17.138246492,48.2474882111,63.6602354638,3.27498963397,0.0,3.27498963397
 01/09  15:00:00,127.730218209,3.2760602172,0.0,16.0700821353,48.2474882111,60.1281475517,2.18833930791,0.0,2.18833930791
 01/09  16:00:00,124.358783204,3.2760602172,0.0,12.6986471299,48.2474882111,60.1281475517,1.10412736718,0.0,1.10412736718
 01/09  17:00:00,137.332395743,3.2760602172,0.0,15.3803695595,48.2474882111,63.0180376616,2.18933930464,0.0,2.18933930464
 01/09  18:00:00,140.411541604,3.28419730745,0.0,21.9942919825,37.5258241642,62.7947880557,2.18785130423,0.0,2.18785130423
 01/09  19:00:00,112.230005889,3.2760602172,0.0,31.3191665067,26.8041601173,36.0181789539,1.10362518711,0.0,1.10362518711
 01/09  20:00:00,111.701724866,3.2760602172,0.0,33.359676692,26.8041601173,33.4493877451,1.10343620196,0.0,1.10343620196
 01/09  21:00:00,106.949484315,3.2760602172,0.0,44.6899322117,16.0824960704,28.0885557216,1.10348250353,0.0,1.10348250353
 01/09  22:00:00,109.50123743,3.2760602172,0.0,48.5260809311,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298876925,0.0,1.10298876925
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029879319,0.0,1.1029879319
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298938923,0.0,1.10298938923
 01/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311442025,0.0,1.10311442025
 01/10  07:00:00,135.641878131,3.2760602172,0.0,93.2165510358,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  08:00:00,122.81364332,3.2760602172,0.0,70.764857306,16.0824960704,32.6817896323,4.89925105473,3.79595296296,1.10329809177
 01/10  09:00:00,154.791053882,3.2760602172,0.0,32.8557529723,48.2474882111,70.4033123869,2.37444329381,0.185963877174,2.18847941664
 01/10  10:00:00,130.494952894,3.2760602172,0.0,16.9082234134,48.2474882111,62.0547409583,2.18890294788,0.0,2.18890294788
 01/10  11:00:00,124.939723872,3.32881447483,0.0,13.2268335401,48.2474882111,60.1281475517,2.1890118709,0.0,2.1890118709
 01/10  12:00:00,125.229401057,3.55147557387,0.0,11.3672562199,48.2474882111,62.0547409583,2.18949721884,0.0,2.18949721884
 01/10  13:00:00,126.19535607,3.64595587742,0.0,12.783079436,48.2474882111,61.5103924513,3.27534459572,0.0,3.27534459572
 01/10  14:00:00,121.408743595,3.52383639804,0.0,5.96874342822,48.2474882111,63.6602354638,2.19014128882,0.0,2.19014128882
 01/10  15:00:00,118.13886735,3.27871233383,0.0,6.47607915905,48.2474882111,60.1281475517,2.18848789606,0.0,2.18848789606
 01/10  16:00:00,115.449682109,3.2760602172,0.0,3.78954603506,48.2474882111,60.1281475517,1.10415537952,0.0,1.10415537952
 01/10  17:00:00,127.221410987,3.32156933618,0.0,5.22387568445,48.2474882111,63.0180376616,3.27371002076,0.0,3.27371002076
 01/10  18:00:00,128.60850818,3.40383572649,0.0,10.0716201394,37.5258241642,62.7947880557,1.1039202225,0.0,1.1039202225
 01/10  19:00:00,97.2314943267,3.2760602172,0.0,16.3206549442,26.8041601173,36.0181789539,1.10371329026,0.0,1.10371329026
 01/10  20:00:00,97.7642130196,3.2760602172,0.0,19.422164846,26.8041601173,33.4493877451,1.10336774314,0.0,1.10336774314
 01/10  21:00:00,88.927440769,3.2760602172,0.0,26.6678886657,16.0824960704,28.0885557216,1.10347930172,0.0,1.10347930172
 01/10  22:00:00,92.4435310295,3.2760602172,0.0,31.4683745306,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315702832,0.0,1.10315702832
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298943408,0.0,1.10298943408
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298868092,0.0,1.10298868092
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298883364,0.0,1.10298883364
 01/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  07:00:00,97.6893909422,3.2760602172,0.0,55.264063847,5.36083202345,21.4433280938,1.10306486406,0.0,1.10306486406
 01/11  08:00:00,97.5041779304,3.2760602172,0.0,45.4553919165,16.0824960704,32.6817896323,1.10351430475,0.0,1.10351430475
 01/11  09:00:00,148.157162449,3.27902389691,0.0,26.2188978602,48.2474882111,70.4033123869,1.10433941982,0.0,1.10433941982
 01/11  10:00:00,137.41551155,3.2760602172,0.0,23.8287820695,48.2474882111,62.0547409583,2.18874785864,0.0,2.18874785864
 01/11  11:00:00,135.041009368,3.2760602172,0.0,23.3808732943,48.2474882111,60.1281475517,2.18900357243,0.0,2.18900357243
 01/11  12:00:00,135.772672899,3.2760602172,0.0,22.1859434181,48.2474882111,62.0547409583,2.18936840582,0.0,2.18936840582
 01/11  13:00:00,137.050580052,3.2760602172,0.0,24.0081990785,48.2474882111,61.5103924513,3.27527169446,0.0,3.27527169446
 01/11  14:00:00,132.683350463,3.2787960913,0.0,17.4883906031,48.2474882111,63.6602354638,2.19000939042,0.0,2.19000939042
 01/11  15:00:00,127.074071655,3.2760602172,0.0,15.4139355806,48.2474882111,60.1281475517,2.18884241355,0.0,2.18884241355
 01/11  16:00:00,121.142447229,3.2760602172,0.0,9.48231115519,48.2474882111,60.1281475517,2.18827214268,0.0,2.18827214268
 01/11  17:00:00,131.341285793,3.31001007714,0.0,11.822643082,48.2474882111,63.0180376616,2.18949645095,0.0,2.18949645095
 01/11  18:00:00,138.379422795,3.39540214136,0.0,19.8509683393,37.5258241642,62.7947880557,1.10385110877,0.0,1.10385110877
 01/11  19:00:00,108.435945064,3.2760602172,0.0,27.5251056811,26.8041601173,36.0181789539,1.10374210844,0.0,1.10374210844
 01/11  20:00:00,109.322982322,3.2760602172,0.0,30.9809341483,26.8041601173,33.4493877451,1.40078961198,0.297282319601,1.10350729238
 01/11  21:00:00,102.233941452,3.2760602172,0.0,39.9743893488,16.0824960704,28.0885557216,2.56271284536,1.45922228833,1.10349055703
 01/11  22:00:00,106.00997828,3.2760602172,0.0,45.0348217814,16.0824960704,26.8041601173,4.97130831382,3.86819062478,1.10311768904
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298756527,0.0,1.10298756527
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298995247,0.0,1.10298995247
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298657337,0.0,1.10298657337
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309987366,0.0,1.10309987366
 01/12  07:00:00,131.126765979,3.2760602172,0.0,88.701438884,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  08:00:00,111.549718634,3.2760602172,0.0,59.5009326197,16.0824960704,32.6817896323,12.8549359514,11.751423342,1.10351260941
 01/12  09:00:00,143.767769973,3.27740043898,0.0,21.8311288418,48.2474882111,70.4033123869,6.64675135182,4.45820920029,2.18854215153
 01/12  10:00:00,128.605827957,3.2760602172,0.0,15.0190984761,48.2474882111,62.0547409583,2.74372519292,0.555140320285,2.18858487264
 01/12  11:00:00,123.96763101,3.30868803588,0.0,12.274867117,48.2474882111,60.1281475517,1.10451514671,0.0,1.10451514671
 01/12  12:00:00,124.68186956,3.29849505405,0.0,11.0727052426,48.2474882111,62.0547409583,3.27425889979,0.0,3.27425889979
 01/12  13:00:00,125.841577939,3.47455132664,0.0,12.6007058557,48.2474882111,61.5103924513,2.19058012043,0.0,2.19058012043
 01/12  14:00:00,121.798892292,3.46295770006,0.0,6.41977082258,48.2474882111,63.6602354638,3.27542652939,0.0,3.27542652939
 01/12  15:00:00,117.586493389,3.27746211936,0.0,5.9249554131,48.2474882111,60.1281475517,2.18834824729,0.0,2.18834824729
 01/12  16:00:00,115.986726654,3.2760602172,0.0,4.3265905803,48.2474882111,60.1281475517,1.10413595686,0.0,1.10413595686
 01/12  17:00:00,125.692164811,3.34313982415,0.0,6.14039235292,48.2474882111,63.0180376616,2.18920185518,0.0,2.18920185518
 01/12  18:00:00,130.396213427,3.42244903302,0.0,11.8407120804,37.5258241642,62.7947880557,2.18788633018,0.0,2.18788633018
 01/12  19:00:00,100.63882633,3.2760602172,0.0,19.7279869472,26.8041601173,36.0181789539,1.10364390399,0.0,1.10364390399
 01/12  20:00:00,102.85525323,3.2760602172,0.0,24.5132050565,26.8041601173,33.4493877451,1.10336947071,0.0,1.10336947071
 01/12  21:00:00,94.5312140197,3.2760602172,0.0,32.2716619164,16.0824960704,28.0885557216,1.33665391735,0.233151048848,1.1035028685
 01/12  22:00:00,98.8783673227,3.2760602172,0.0,37.9032108238,16.0824960704,26.8041601173,1.76019916886,1.74019916886,0.02
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298911543,0.0,1.10298911543
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299019634,0.0,1.10299019634
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029877288,0.0,1.1029877288
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312395126,0.0,1.10312395126
 01/13  07:00:00,133.355861754,3.2760602172,0.0,90.9305346585,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  08:00:00,111.667675312,3.2760602172,0.0,59.6188892977,16.0824960704,32.6817896323,22.2137639238,21.1104429845,1.10332093927
 01/13  09:00:00,144.151862298,3.28069359805,0.0,22.2119280079,48.2474882111,70.4033123869,11.0765688615,8.8881124452,2.18845641628
 01/13  10:00:00,128.46343933,3.27677414978,0.0,14.8759959166,48.2474882111,62.0547409583,2.96452077788,0.775822879371,2.1886978985
 01/13  11:00:00,124.054511654,3.40591619468,0.0,12.2645196022,48.2474882111,60.1281475517,2.18883048831,0.0,2.18883048831
 01/13  12:00:00,125.216817986,3.64503053065,0.0,11.2611181924,48.2474882111,62.0547409583,2.18961730437,0.0,2.18961730437
 01/13  13:00:00,125.917879127,3.77186906345,0.0,12.3796893068,48.2474882111,61.5103924513,3.27555763184,0.0,3.27555763184
 01/13  14:00:00,121.10123738,3.92351295353,0.0,5.26156065766,48.2474882111,63.6602354638,2.1902995082,0.0,2.1902995082
 01/13  15:00:00,115.252003942,3.74799113243,0.0,3.11993695242,48.2474882111,60.1281475517,2.18859007886,0.0,2.18859007886
 01/13  16:00:00,114.832825335,3.52777289348,0.0,2.92097658439,48.2474882111,60.1281475517,2.18832565427,0.0,2.18832565427
 01/13  17:00:00,123.286624056,3.39244128933,0.0,3.68555013357,48.2474882111,63.0180376616,2.18909917764,0.0,2.18909917764
 01/13  18:00:00,127.732067907,3.44423891051,0.0,9.1547766822,37.5258241642,62.7947880557,1.10383748653,0.0,1.10383748653
 01/13  19:00:00,97.420301773,3.2760602172,0.0,16.5094623906,26.8041601173,36.0181789539,1.10366589864,0.0,1.10366589864
 01/13  20:00:00,99.181549844,3.2760602172,0.0,20.8395016703,26.8041601173,33.4493877451,1.10343558375,0.0,1.10343558375
 01/13  21:00:00,91.5445616513,3.2760602172,0.0,29.285009548,16.0824960704,28.0885557216,2.13125437037,1.02780091472,1.10345345565
 01/13  22:00:00,95.947832962,3.2760602172,0.0,34.9726764631,16.0824960704,26.8041601173,4.01344253314,2.91033861443,1.10310391871
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298753839,0.0,1.10298753839
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299038925,0.0,1.10299038925
 01/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298857979,0.0,1.10298857979
 01/14  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  07:00:00,123.134502284,3.2760602172,0.0,80.7091751886,5.36083202345,21.4433280938,1.1030761719,0.0,1.1030761719
 01/14  08:00:00,91.6857627283,3.2760602172,0.0,56.4595198822,5.36083202345,26.5809105114,7.77757298927,7.75757298927,0.02
 01/14  09:00:00,92.1712160829,3.2760602172,0.0,30.7830109217,26.8041601173,31.2995447326,4.089160436,2.98580151614,1.10335891986
 01/14  10:00:00,88.760321655,3.2760602172,0.0,25.1244241861,26.8041601173,33.5472370403,1.55082045928,0.447327254115,1.10349320516
 01/14  11:00:00,86.8285317739,3.29455043267,0.0,24.1374407928,26.8041601173,32.583940337,2.18715797518,0.0,2.18715797518
 01/14  12:00:00,87.8420906973,3.43262505646,0.0,22.7652327848,26.8041601173,34.8316326447,1.10381151264,0.0,1.10381151264
 01/14  13:00:00,84.7001761502,3.55657956975,0.0,20.7837593288,26.8041601173,33.5472370403,1.10363012463,0.0,1.10363012463
 01/14  14:00:00,77.4793671737,3.59132585949,0.0,16.0969952713,26.8041601173,30.9784458315,1.10362495277,0.0,1.10362495277
 01/14  15:00:00,52.8249777433,3.39055764646,0.0,20.0530286766,8.04124803518,21.3317032909,1.10340979658,0.0,1.10340979658
 01/14  16:00:00,51.71357861,3.27731519585,0.0,20.3392675984,8.04124803518,20.0473076865,1.10329683811,0.0,1.10329683811
 01/14  17:00:00,61.6650156383,3.2760602172,0.0,25.0361940376,8.04124803518,20.3684065876,0.02,0.0,0.02
 01/14  18:00:00,76.3656763496,3.2760602172,0.0,37.5876705496,2.68041601173,18.0090894769,1.10309500626,0.0,1.10309500626
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306571822,0.0,1.10306571822
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312421411,0.0,1.10312421411
 01/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299043743,0.0,1.10299043743
 01/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294962842,0.0,1.10294962842
 01/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294958544,0.0,1.10294958544
 01/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030656318,0.0,1.1030656318
 01/15  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294970417,0.0,1.10294970417
 01/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294966739,0.0,1.10294966739
 01/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311793041,0.0,1.10311793041
 01/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030270806,0.0,1.1030270806
 01/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294991235,0.0,1.10294991235
 01/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294928519,0.0,1.10294928519
 01/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306689546,0.0,1.10306689546
 01/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294961561,0.0,1.10294961561
 01/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029495348,0.0,1.1029495348
 01/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  06:00:00,37.1354775709,0.597501506586,0.0,2.9626238881,2.68041601173,16.0824960704,1.10307917047,0.0,1.10307917047
 01/16  07:00:00,35.9820869693,0.796668675448,0.0,4.07739945096,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  08:00:00,20.6239948533,0.398334337724,0.0,1.45430833935,2.68041601173,16.0824960704,1.10298748781,0.0,1.10298748781
 01/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294964255,0.0,1.10294964255
 01/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030257104,0.0,1.1030257104
 01/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308536504,0.0,1.10308536504
 01/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298153204,0.0,1.10298153204
 01/16  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294883757,0.0,1.10294883757
 01/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305518574,0.0,1.10305518574
 01/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  24:00:00,36.5155473872,0.597501506586,0.0,2.34269370441,2.68041601173,16.0824960704,1.10295015001,0.0,1.10295015001
 01/17  01:00:00,43.2399545288,0.796668675448,0.0,3.5071016537,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  02:00:00,44.8573960484,0.99583584431,0.0,4.92537600447,2.68041601173,21.4433280938,1.1029917163,0.0,1.1029917163
 01/17  03:00:00,44.2756840458,0.796668675448,0.0,4.54283117069,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  04:00:00,45.8860811603,0.99583584431,0.0,5.95406111637,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  05:00:00,45.0595925848,0.796668675448,0.0,5.32673970972,2.68041601173,21.4433280938,1.10304812132,0.0,1.10304812132
 01/17  06:00:00,49.4282199692,0.99583584431,0.0,6.81578391351,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  07:00:00,199.763422868,3.2760602172,0.0,157.338095773,5.36083202345,21.4433280938,1.10315616534,0.0,1.10315616534
 01/17  08:00:00,157.970142033,3.2760602172,0.0,105.921356019,16.0824960704,32.6817896323,14.6704989731,13.5668981102,1.10360086292
 01/17  09:00:00,173.423326301,3.2760602172,0.0,51.4880253922,48.2474882111,70.4033123869,7.8166951966,5.62809390657,2.18860129003
 01/17  10:00:00,151.372925081,3.2760602172,0.0,37.7861956007,48.2474882111,62.0547409583,2.59311300053,1.48881689803,1.10429610251
 01/17  11:00:00,144.418517292,3.27703153349,0.0,32.7574099011,48.2474882111,60.1281475517,2.38581806862,0.196801619623,2.189016449
 01/17  12:00:00,142.171054576,3.32543960201,0.0,28.5349457106,48.2474882111,62.0547409583,3.27422970018,0.0,3.27422970018
 01/17  13:00:00,143.952130205,3.3515565159,0.0,30.8342529322,48.2474882111,61.5103924513,2.19058510616,0.0,2.19058510616
 01/17  14:00:00,133.413678207,3.37048532752,0.0,18.12702911,48.2474882111,63.6602354638,3.2754634221,0.0,3.2754634221
 01/17  15:00:00,124.524021659,3.31773381071,0.0,12.8222119911,48.2474882111,60.1281475517,2.18838087418,0.0,2.18838087418
 01/17  16:00:00,122.028780563,3.2807293209,0.0,10.3639753853,48.2474882111,60.1281475517,1.10415791186,0.0,1.10415791186
 01/17  17:00:00,131.879201896,3.2760602172,0.0,12.3945090453,48.2474882111,63.0180376616,2.18926168441,0.0,2.18926168441
 01/17  18:00:00,140.126301372,3.30051201309,0.0,21.6927370448,37.5258241642,62.7947880557,2.18803947034,0.0,2.18803947034
 01/17  19:00:00,115.100795764,3.2760602172,0.0,34.1899563811,26.8041601173,36.0181789539,1.1036766487,0.0,1.1036766487
 01/17  20:00:00,116.171000381,3.2760602172,0.0,37.8289522073,26.8041601173,33.4493877451,1.10339839309,0.0,1.10339839309
 01/17  21:00:00,112.140265121,3.2760602172,0.0,49.8807130182,16.0824960704,28.0885557216,1.10353629647,0.0,1.10353629647
 01/17  22:00:00,115.482204824,3.2760602172,0.0,54.5070483254,16.0824960704,26.8041601173,0.837153113603,0.817153113603,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299086818,0.0,1.10299086818
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299059659,0.0,1.10299059659
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299054929,0.0,1.10299054929
 01/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031086357,0.0,1.1031086357
 01/18  07:00:00,156.927328036,3.2760602172,0.0,114.502000941,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  08:00:00,128.915140947,3.2760602172,0.0,76.8663549327,16.0824960704,32.6817896323,28.0287075953,26.9254238412,1.10328375404
 01/18  09:00:00,155.490721716,3.2760602172,0.0,33.5554208069,48.2474882111,70.4033123869,15.3081393598,13.1202034842,2.18793587562
 01/18  10:00:00,135.069845598,3.2760602172,0.0,21.4831161173,48.2474882111,62.0547409583,3.59270073669,1.40386246943,2.18883826726
 01/18  11:00:00,129.50455681,3.29411807692,0.0,17.8263628767,48.2474882111,60.1281475517,2.18871958077,0.0,2.18871958077
 01/18  12:00:00,129.421993397,3.42549191953,0.0,15.6858322139,48.2474882111,62.0547409583,2.18944778034,0.0,2.18944778034
 01/18  13:00:00,130.826241975,3.50746759264,0.0,17.5524536259,48.2474882111,61.5103924513,3.27585787192,0.0,3.27585787192
 01/18  14:00:00,123.771860524,3.69479207172,0.0,8.16090468366,48.2474882111,63.6602354638,2.1901688892,0.0,2.1901688892
 01/18  15:00:00,116.782807446,3.61374082443,0.0,4.78499076472,48.2474882111,60.1281475517,2.18889080594,0.0,2.18889080594
 01/18  16:00:00,116.261043662,3.37690365547,0.0,4.5000641496,48.2474882111,60.1281475517,2.18832955966,0.0,2.18832955966
 01/18  17:00:00,125.008631895,3.33889722238,0.0,5.46110203956,48.2474882111,63.0180376616,2.18935544336,0.0,2.18935544336
 01/18  18:00:00,130.295264026,3.41352802946,0.0,11.7486836829,37.5258241642,62.7947880557,1.10395403339,0.0,1.10395403339
 01/18  19:00:00,100.283206613,3.2760602172,0.0,19.3723672309,26.8041601173,36.0181789539,1.10374294613,0.0,1.10374294613
 01/18  20:00:00,103.795061271,3.2760602172,0.0,25.4530130969,26.8041601173,33.4493877451,1.63219357512,0.5287344386,1.10345913652
 01/18  21:00:00,98.2042462134,3.2760602172,0.0,35.9446941101,16.0824960704,28.0885557216,4.03673555358,2.93328650005,1.10344905352
 01/18  22:00:00,102.981517534,3.2760602172,0.0,42.0063610348,16.0824960704,26.8041601173,5.49396246312,4.39083868663,1.10312377649
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298995083,0.0,1.10298995083
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029911911,0.0,1.1029911911
