Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029898298,0.0,1.1029898298
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  07:00:00,141.314846689,3.2760602172,0.0,98.8895195942,5.36083202345,21.4433280938,1.1031513319,0.0,1.1031513319
 01/19  08:00:00,116.271200768,3.2760602172,0.0,64.2224147537,16.0824960704,32.6817896323,22.2217628832,21.118157059,1.10360582417
 01/19  09:00:00,146.457134126,3.2760602172,0.0,24.5218332168,48.2474882111,70.4033123869,11.544120812,9.35549869101,2.18862212098
 01/19  10:00:00,129.729391413,3.2760602172,0.0,16.1426619323,48.2474882111,62.0547409583,1.28284097197,0.178534658598,1.10430631337
 01/19  11:00:00,123.544402351,3.30538233204,0.0,11.8549441624,48.2474882111,60.1281475517,2.1890409966,0.0,2.1890409966
 01/19  12:00:00,123.26274381,3.27674575832,0.0,9.6753287884,48.2474882111,62.0547409583,3.27427521694,0.0,3.27427521694
 01/19  13:00:00,124.656090928,3.28010058832,0.0,11.6096695836,48.2474882111,61.5103924513,2.19062416554,0.0,2.19062416554
 01/19  14:00:00,120.98633798,3.32042224653,0.0,5.74975196481,48.2474882111,63.6602354638,3.27534213298,0.0,3.27534213298
 01/19  15:00:00,114.864528579,3.28182519507,0.0,3.19862752683,48.2474882111,60.1281475517,2.18842537008,0.0,2.18842537008
 01/19  16:00:00,114.362647592,3.27751595126,0.0,2.70105578424,48.2474882111,60.1281475517,1.10418243668,0.0,1.10418243668
 01/19  17:00:00,123.645421656,3.35339338099,0.0,4.08339564184,48.2474882111,63.0180376616,2.18884216882,0.0,2.18884216882
 01/19  18:00:00,128.658546661,3.42815940115,0.0,10.0973349456,37.5258241642,62.7947880557,2.18811120615,0.0,2.18811120615
 01/19  19:00:00,98.4185915531,3.2760602172,0.0,17.5077521707,26.8041601173,36.0181789539,1.10370159711,0.0,1.10370159711
 01/19  20:00:00,100.548460742,3.2760602172,0.0,22.2064125683,26.8041601173,33.4493877451,1.10341940248,0.0,1.10341940248
 01/19  21:00:00,92.2291427804,3.2760602172,0.0,29.9695906771,16.0824960704,28.0885557216,1.10345916949,0.0,1.10345916949
 01/19  22:00:00,96.1583355524,3.2760602172,0.0,35.1831790535,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299357713,0.0,1.10299357713
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299066284,0.0,1.10299066284
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299082325,0.0,1.10299082325
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030471444,0.0,1.1030471444
 01/20  07:00:00,132.730653301,3.2760602172,0.0,90.305326206,5.36083202345,21.4433280938,1.10306620708,0.0,1.10306620708
 01/20  08:00:00,111.806600103,3.2760602172,0.0,59.7578140891,16.0824960704,32.6817896323,20.5925162128,19.4889941962,1.10352201661
 01/20  09:00:00,144.305055882,3.27975252118,0.0,22.3660626686,48.2474882111,70.4033123869,5.78898760685,4.68477381285,1.104213794
 01/20  10:00:00,127.930197629,3.2760602172,0.0,14.3434681486,48.2474882111,62.0547409583,2.18893477585,0.0,2.18893477585
 01/20  11:00:00,123.024707875,3.35368186637,0.0,11.286950152,48.2474882111,60.1281475517,2.18880072456,0.0,2.18880072456
 01/20  12:00:00,123.735215621,3.55428119569,0.0,9.87026516155,48.2474882111,62.0547409583,2.18953794646,0.0,2.18953794646
 01/20  13:00:00,124.093744639,3.62035937114,0.0,10.7070645117,48.2474882111,61.5103924513,3.27545764046,0.0,3.27545764046
 01/20  14:00:00,120.851784113,3.68943619137,0.988885119264,4.25729903379,48.2474882111,63.6602354638,2.19027011253,0.0,2.19027011253
 01/20  15:00:00,116.396596639,3.57033618419,2.50835153425,1.93383306412,48.2474882111,60.1281475517,2.18875809607,0.0,2.18875809607
 01/20  16:00:00,116.383227644,3.44507749474,2.89304345963,1.66103083309,48.2474882111,60.1281475517,2.18843116075,0.0,2.18843116075
 01/20  17:00:00,124.109031209,3.38908211407,2.20740222258,2.30391423864,48.2474882111,63.0180376616,2.18946688797,0.0,2.18946688797
 01/20  18:00:00,125.760518391,3.4492314896,0.129839024875,7.04839556272,37.5258241642,62.7947880557,1.10384235037,0.0,1.10384235037
 01/20  19:00:00,96.5933089214,3.2760602172,0.0,15.682469539,26.8041601173,36.0181789539,1.10373354899,0.0,1.10373354899
 01/20  20:00:00,98.3170000655,3.2760602172,0.0,19.9749518918,26.8041601173,33.4493877451,1.10350457806,0.0,1.10350457806
 01/20  21:00:00,89.0650907435,3.2760602172,0.0,26.8055386402,16.0824960704,28.0885557216,1.10349220092,0.0,1.10349220092
 01/20  22:00:00,93.3186195878,3.2760602172,0.0,32.3434630889,16.0824960704,26.8041601173,1.47938900031,0.376268660517,1.1031203398
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298963845,0.0,1.10298963845
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299159562,0.0,1.10299159562
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298956932,0.0,1.10298956932
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310747533,0.0,1.10310747533
 01/21  07:00:00,131.537899917,3.2760602172,0.0,89.1125728218,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/21  08:00:00,97.540339214,3.2760602172,0.0,62.3140963679,5.36083202345,26.5809105114,18.569662802,17.4664458186,1.10321698333
 01/21  09:00:00,96.8618798193,3.2760602172,0.0,35.4736746581,26.8041601173,31.2995447326,7.40566595705,6.30224277989,1.10342317717
 01/21  10:00:00,90.4765747773,3.2760602172,0.0,26.8406773084,26.8041601173,33.5472370403,1.22031193539,0.116707043002,1.10360489238
 01/21  11:00:00,87.1561011877,3.27633026802,0.0,24.4832303713,26.8041601173,32.583940337,1.1035745536,0.0,1.1035745536
 01/21  12:00:00,87.5636410662,3.34406546579,0.0,22.5753427443,26.8041601173,34.8316326447,1.10370927564,0.0,1.10370927564
 01/21  13:00:00,83.6705126922,3.35481840018,0.259708333669,19.6961487067,26.8041601173,33.5472370403,1.10356776203,0.0,1.10356776203
 01/21  14:00:00,78.2730006372,3.32811173735,1.97827795584,15.1755649011,26.8041601173,30.9784458315,1.10357671228,0.0,1.10357671228
 01/21  15:00:00,55.3465438847,3.29216186235,2.77076213024,19.9022284719,8.04124803518,21.3317032909,1.10340523807,0.0,1.10340523807
 01/21  16:00:00,60.6847662092,3.2760602172,2.1373564701,27.1743537062,8.04124803518,20.0473076865,1.10330981379,0.0,1.10330981379
 01/21  17:00:00,71.3789449947,3.2760602172,1.69646790737,33.0536554866,8.04124803518,20.3684065876,1.10339545211,0.0,1.10339545211
 01/21  18:00:00,82.2961733869,3.2760602172,0.151946871145,43.3662207158,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307267132,0.0,1.10307267132
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306457011,0.0,1.10306457011
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300427704,0.0,1.10300427704
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294743362,0.0,1.10294743362
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294679872,0.0,1.10294679872
 01/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307383494,0.0,1.10307383494
 01/22  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294660822,0.0,1.10294660822
 01/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294589135,0.0,1.10294589135
 01/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303433884,0.0,1.10303433884
 01/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309167873,0.0,1.10309167873
 01/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295056167,0.0,1.10295056167
 01/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295063128,0.0,1.10295063128
 01/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307785364,0.0,1.10307785364
 01/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295064475,0.0,1.10295064475
 01/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299123717,0.0,1.10299123717
 01/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299090808,0.0,1.10299090808
 01/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/23  07:00:00,160.793300751,3.2760602172,0.0,118.367973655,5.36083202345,21.4433280938,1.10315234758,0.0,1.10315234758
 01/23  08:00:00,129.905087601,3.2760602172,0.0,77.8563015874,16.0824960704,32.6817896323,14.5398665164,13.43627434,1.10359217633
 01/23  09:00:00,152.496093071,3.2760602172,0.0,30.560792162,48.2474882111,70.4033123869,3.82360595855,1.63501520721,2.18859075134
 01/23  10:00:00,133.436898586,3.2760602172,0.0,19.8501691058,48.2474882111,62.0547409583,1.10429467261,0.0,1.10429467261
 01/23  11:00:00,127.535854628,3.30428487416,0.0,15.8474938967,48.2474882111,60.1281475517,2.18902251078,0.0,2.18902251078
 01/23  12:00:00,127.296631432,3.42159340463,0.26875528894,13.2956134751,48.2474882111,62.0547409583,3.27426102217,0.0,3.27426102217
 01/23  13:00:00,129.820887245,3.46972139455,1.40933101146,15.1755140829,48.2474882111,61.5103924513,2.19062402995,0.0,2.19062402995
 01/23  14:00:00,124.254861288,3.47221714608,2.4469861278,6.41949424467,48.2474882111,63.6602354638,3.27518034115,0.0,3.27518034115
 01/23  15:00:00,119.558830105,3.54556158024,4.21485346395,3.41433920439,48.2474882111,60.1281475517,2.18843612544,0.0,2.18843612544
 01/23  16:00:00,119.134585562,3.40109188222,4.26621142815,3.08320639515,48.2474882111,60.1281475517,1.10418995388,0.0,1.10418995388
 01/23  17:00:00,123.859488448,3.31143736741,3.16382949683,3.64292228397,48.2474882111,63.0180376616,2.18886269807,0.0,2.18886269807
 01/23  18:00:00,128.762920597,3.39187117002,2.20906499876,8.02893211456,37.5258241642,62.7947880557,2.18812192793,0.0,2.18812192793
 01/23  19:00:00,96.8883554251,3.2760602172,0.246679250956,15.7308367917,26.8041601173,36.0181789539,1.10371346516,0.0,1.10371346516
 01/23  20:00:00,99.5598856417,3.2760602172,0.0,21.217837468,26.8041601173,33.4493877451,1.10342970767,0.0,1.10342970767
 01/23  21:00:00,93.8722695634,3.2760602172,0.0,31.6127174601,16.0824960704,28.0885557216,1.10347156249,0.0,1.10347156249
 01/23  22:00:00,98.6020069878,3.2760602172,0.0,37.6268504889,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299469816,0.0,1.10299469816
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298957717,0.0,1.10298957717
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299186502,0.0,1.10299186502
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305287588,0.0,1.10305287588
 01/24  07:00:00,125.86915758,3.2760602172,0.0,83.4438304852,5.36083202345,21.4433280938,1.10307227214,0.0,1.10307227214
 01/24  08:00:00,105.195988937,3.2760602172,0.0,53.147202923,16.0824960704,32.6817896323,5.47590637975,4.37236720395,1.1035391758
 01/24  09:00:00,139.381029556,3.27807228222,0.0,17.4437165821,48.2474882111,70.4033123869,1.11591554313,0.0115318045868,1.10438373854
 01/24  10:00:00,125.11656249,3.27713526619,0.0,11.5287579602,48.2474882111,62.0547409583,2.18896805263,0.0,2.18896805263
 01/24  11:00:00,120.846769903,3.38518750971,0.0,9.07750653635,48.2474882111,60.1281475517,2.18885545677,0.0,2.18885545677
 01/24  12:00:00,121.68754279,3.54146723064,0.747336155433,7.08807014002,48.2474882111,62.0547409583,2.18960166595,0.0,2.18960166595
 01/24  13:00:00,124.09285757,3.37824621185,3.62604208329,7.3222485186,48.2474882111,61.5103924513,3.27556197304,0.0,3.27556197304
 01/24  14:00:00,125.175481775,3.53361737916,7.71647684077,2.00922378658,48.2474882111,63.6602354638,2.18998443265,0.0,2.18998443265
 01/24  15:00:00,118.085784387,3.43264827621,5.60006108258,0.668999171591,48.2474882111,60.1281475517,2.18883283091,0.0,2.18883283091
 01/24  16:00:00,116.172252211,3.2760602172,0.46634053242,4.04577560442,48.2474882111,60.1281475517,2.18830590658,0.0,2.18830590658
 01/24  17:00:00,125.341551412,3.34249917787,0.0,8.25775293442,48.2474882111,63.0180376616,2.18925424871,0.0,2.18925424871
 01/24  18:00:00,131.132465494,3.42179279896,0.0,12.5776203807,37.5258241642,62.7947880557,1.10388032962,0.0,1.10388032962
 01/24  19:00:00,100.033606093,3.2760602172,0.0,19.122766711,26.8041601173,36.0181789539,1.10377795229,0.0,1.10377795229
 01/24  20:00:00,101.172099165,3.2760602172,0.0,22.8300509909,26.8041601173,33.4493877451,1.10354115794,0.0,1.10354115794
 01/24  21:00:00,91.6571467439,3.2760602172,0.0,29.3975946406,16.0824960704,28.0885557216,1.10352778373,0.0,1.10352778373
 01/24  22:00:00,95.3717614877,3.2760602172,0.0,34.3966049887,16.0824960704,26.8041601173,1.10313162252,0.0,1.10313162252
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299034614,0.0,1.10299034614
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299161879,0.0,1.10299161879
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299042875,0.0,1.10299042875
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312470981,0.0,1.10312470981
 01/25  07:00:00,122.012574216,3.2760602172,0.0,79.5872471206,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  08:00:00,103.611618108,3.2760602172,0.0,51.5628320937,16.0824960704,32.6817896323,10.6030232664,9.49944901227,1.10357425409
 01/25  09:00:00,139.68502398,3.28464811865,0.0,17.7411351689,48.2474882111,70.4033123869,3.50767833587,1.31895036873,2.18872796714
 01/25  10:00:00,125.605395193,3.2760602172,0.0,12.0186657119,48.2474882111,62.0547409583,2.1887918968,0.0,2.1887918968
 01/25  11:00:00,121.599258628,3.36404622251,0.0,9.85113654836,48.2474882111,60.1281475517,2.18869116033,0.0,2.18869116033
 01/25  12:00:00,122.892311846,3.59350912181,0.0,8.9881334612,48.2474882111,62.0547409583,2.18955110918,0.0,2.18955110918
 01/25  13:00:00,123.825517401,3.71968712259,0.0,10.3395095221,48.2474882111,61.5103924513,2.19048818074,0.0,2.19048818074
 01/25  14:00:00,119.492081031,3.76134008738,0.0,3.81457717514,48.2474882111,63.6602354638,3.27522781739,0.0,3.27522781739
 01/25  15:00:00,114.173327961,3.6430168543,0.420090420754,1.72614482924,48.2474882111,60.1281475517,2.18852813105,0.0,2.18852813105
 01/25  16:00:00,114.250905303,3.49583830754,0.881307375707,1.48968376304,48.2474882111,60.1281475517,1.10409914317,0.0,1.10409914317
 01/25  17:00:00,119.49235916,3.40357798284,0.250928794502,2.09655308283,48.2474882111,63.0180376616,2.18913997614,0.0,2.18913997614
 01/25  18:00:00,124.36444691,3.45842055887,0.0,5.77297403666,37.5258241642,62.7947880557,2.18840242984,0.0,2.18840242984
 01/25  19:00:00,94.7032568856,3.2760602172,0.0,13.7924175032,26.8041601173,36.0181789539,1.10369708021,0.0,1.10369708021
 01/25  20:00:00,95.7938949414,3.2760602172,0.0,17.4518467678,26.8041601173,33.4493877451,1.10344013224,0.0,1.10344013224
 01/25  21:00:00,87.7541120145,3.2760602172,0.0,25.4945599112,16.0824960704,28.0885557216,1.10347407694,0.0,1.10347407694
 01/25  22:00:00,91.1558887468,3.2760602172,0.0,30.1807322479,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313187737,0.0,1.10313187737
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299118548,0.0,1.10299118548
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299124805,0.0,1.10299124805
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029911771,0.0,1.1029911771
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  07:00:00,114.424371872,3.2760602172,0.0,71.9990447772,5.36083202345,21.4433280938,1.10307014004,0.0,1.10307014004
 01/26  08:00:00,101.032838563,3.2760602172,0.0,48.9840525486,16.0824960704,32.6817896323,8.08182032779,6.97828686984,1.10353345796
 01/26  09:00:00,142.386520637,3.28854102611,0.0,20.4387389186,48.2474882111,70.4033123869,2.13402069902,1.02964225044,1.10437844858
 01/26  10:00:00,128.105565218,3.2760602172,0.0,14.5188357371,48.2474882111,62.0547409583,2.18866058331,0.0,2.18866058331
 01/26  11:00:00,122.834163832,3.2760602172,0.0,11.1740277574,48.2474882111,60.1281475517,2.18885778334,0.0,2.18885778334
 01/26  12:00:00,123.518366639,3.2760602172,0.0,9.93163715784,48.2474882111,62.0547409583,2.18957018062,0.0,2.18957018062
 01/26  13:00:00,124.925716881,3.28738926333,0.0,11.8720068614,48.2474882111,61.5103924513,3.27523175167,0.0,3.27523175167
 01/26  14:00:00,123.403304203,3.3161224945,0.0,8.17101793916,48.2474882111,63.6602354638,3.27520723237,0.0,3.27520723237
 01/26  15:00:00,119.626321892,3.2760602172,0.0,7.96618581814,48.2474882111,60.1281475517,1.10430109215,0.0,1.10430109215
 01/26  16:00:00,120.423130797,3.2760602172,0.0,8.76299472299,48.2474882111,60.1281475517,2.18835639537,0.0,2.18835639537
 01/26  17:00:00,127.741943197,3.32665303549,0.0,10.673990861,48.2474882111,63.0180376616,2.18920843483,0.0,2.18920843483
 01/26  18:00:00,135.43901213,3.41247552373,0.0,16.8934842925,37.5258241642,62.7947880557,1.10389398104,0.0,1.10389398104
 01/26  19:00:00,108.75229767,3.2760602172,0.0,27.8414582877,26.8041601173,36.0181789539,2.36599728284,0.178415057452,2.18758222539
 01/26  20:00:00,115.135224374,3.2760602172,0.0,36.7931762001,26.8041601173,33.4493877451,2.57691686668,1.47354758798,1.1033692787
 01/26  21:00:00,101.433120507,3.2760602172,0.0,39.1735684036,16.0824960704,28.0885557216,2.88519295937,2.86519295937,0.02
 01/26  22:00:00,102.981204463,3.2760602172,0.0,42.0060479642,16.0824960704,26.8041601173,4.76463860337,3.66133207443,1.10330652894
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299084638,0.0,1.10299084638
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299158611,0.0,1.10299158611
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299081306,0.0,1.10299081306
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312069336,0.0,1.10312069336
 01/27  07:00:00,126.991231035,3.2760602172,0.0,84.5659039397,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  08:00:00,119.435913844,3.2760602172,0.0,67.3871278299,16.0824960704,32.6817896323,12.4593872123,11.3558456481,1.10354156424
 01/27  09:00:00,161.719533332,3.2760602172,0.0,39.7842324227,48.2474882111,70.4033123869,8.84419076146,6.65569285473,2.18849790673
 01/27  10:00:00,145.518261899,3.2760602172,0.0,31.9315324187,48.2474882111,62.0547409583,5.63162672293,3.44280990883,2.18881681409
 01/27  11:00:00,138.884803202,3.2760602172,0.0,27.2246671274,48.2474882111,60.1281475517,3.31576686763,1.12678610161,2.18898076602
 01/27  12:00:00,137.258824447,3.2760602172,0.0,23.6720949662,48.2474882111,62.0547409583,2.39719196392,0.207658776193,2.18953318773
 01/27  13:00:00,140.096361404,3.2760602172,0.0,27.05398043,48.2474882111,61.5103924513,3.27548039143,0.0,3.27548039143
 01/27  14:00:00,134.245169238,3.2760602172,0.0,19.0529452517,48.2474882111,63.6602354638,2.19027892101,0.0,2.19027892101
 01/27  15:00:00,129.353718796,3.2760602172,0.0,17.6935827216,48.2474882111,60.1281475517,2.18858320688,0.0,2.18858320688
 01/27  16:00:00,127.067406425,3.2760602172,0.0,15.4072703505,48.2474882111,60.1281475517,2.18833910441,0.0,2.18833910441
 01/27  17:00:00,137.00790979,3.28477142042,0.0,19.9818390698,48.2474882111,63.0180376616,2.36833858942,0.179197635365,2.18914095405
 01/27  18:00:00,143.798715295,3.37296804376,0.0,25.2926949375,37.5258241642,62.7947880557,1.10386034521,0.0,1.10386034521
 01/27  19:00:00,114.215950179,3.2760602172,0.0,33.305110797,26.8041601173,36.0181789539,2.48337462729,1.37968317068,1.10369145662
 01/27  20:00:00,114.59279368,3.2760602172,0.0,36.2507455066,26.8041601173,33.4493877451,3.75530973175,2.65191993022,1.10338980153
 01/27  21:00:00,106.822484927,3.2760602172,0.0,44.5629328237,16.0824960704,28.0885557216,6.12708502853,5.02360163935,1.10348338919
 01/27  22:00:00,109.165661405,3.2760602172,0.0,48.1905049062,16.0824960704,26.8041601173,7.85075082177,6.74763112495,1.10311969682
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299181888,0.0,1.10299181888
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299032585,0.0,1.10299032585
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299181315,0.0,1.10299181315
 01/28  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  07:00:00,135.171744692,3.2760602172,0.0,95.2137509299,5.36083202345,21.4433280938,1.10311700694,0.0,1.10311700694
 01/28  08:00:00,111.035198798,3.2760602172,0.0,75.8089559519,5.36083202345,26.5809105114,14.0248814245,12.9216383862,1.10324303826
 01/28  09:00:00,106.125541902,3.2760602172,0.0,44.7373367411,26.8041601173,31.2995447326,6.57931134522,6.55931134522,0.02
 01/28  10:00:00,94.4945111262,3.2760602172,0.0,30.8586136573,26.8041601173,33.5472370403,3.4816951813,1.29453705157,2.18715812973
 01/28  11:00:00,90.9341577683,3.2760602172,0.0,28.2615570027,26.8041601173,32.583940337,1.10357439147,0.0,1.10357439147
 01/28  12:00:00,91.6323658722,3.31063336691,0.0,26.6774996492,26.8041601173,34.8316326447,1.10373153461,0.0,1.10373153461
 01/28  13:00:00,87.9579931229,3.3126678673,0.0,24.2854880039,26.8041601173,33.5472370403,1.10357299383,0.0,1.10357299383
 01/28  14:00:00,83.8633842993,3.2760602172,0.0,22.7962780392,26.8041601173,30.9784458315,1.10358140775,0.0,1.10358140775
 01/28  15:00:00,64.4505140622,3.2760602172,0.0,31.7930624249,8.04124803518,21.3317032909,1.10338848862,0.0,1.10338848862
 01/28  16:00:00,61.6394412117,3.2760602172,0.0,30.2663851788,8.04124803518,20.0473076865,1.10335548785,0.0,1.10335548785
 01/28  17:00:00,72.9027850022,3.2760602172,0.0,38.7412967349,8.04124803518,20.3684065876,0.02,0.0,0.02
 01/28  18:00:00,90.3335514865,3.2760602172,0.0,51.5555456865,2.68041601173,18.0090894769,1.10321783447,0.0,1.10321783447
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307430472,0.0,1.10307430472
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306743864,0.0,1.10306743864
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299081119,0.0,1.10299081119
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295077517,0.0,1.10295077517
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295070592,0.0,1.10295070592
 01/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307742188,0.0,1.10307742188
 01/29  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298774452,0.0,1.10298774452
 01/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295063636,0.0,1.10295063636
 01/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303430095,0.0,1.10303430095
 01/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307675071,0.0,1.10307675071
 01/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029497135,0.0,1.1029497135
 01/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294860443,0.0,1.10294860443
 01/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308130877,0.0,1.10308130877
 01/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297087899,0.0,1.10297087899
 01/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299002325,0.0,1.10299002325
 01/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299180495,0.0,1.10299180495
 01/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  07:00:00,165.871849707,3.2760602172,0.0,125.913855945,5.36083202345,21.4433280938,1.10312027298,0.0,1.10312027298
 01/30  08:00:00,134.887466212,3.2760602172,0.0,82.8386801978,16.0824960704,32.6817896323,4.97133882747,3.86773836555,1.10360046192
 01/30  09:00:00,157.527737126,3.2760602172,0.0,35.5924362163,48.2474882111,70.4033123869,1.72054514066,0.616335326813,1.10420981385
 01/30  10:00:00,138.779943609,3.2760602172,0.0,25.193214128,48.2474882111,62.0547409583,2.18883230403,0.0,2.18883230403
 01/30  11:00:00,134.247823064,3.27620308144,0.0,22.5875441252,48.2474882111,60.1281475517,2.18875196594,0.0,2.18875196594
 01/30  12:00:00,134.158650963,3.30309358021,0.0,20.5448881189,48.2474882111,62.0547409583,2.18928562164,0.0,2.18928562164
 01/30  13:00:00,136.046174958,3.32073666344,0.0,22.9591175379,48.2474882111,61.5103924513,3.27547543537,0.0,3.27547543537
 01/30  14:00:00,128.730979968,3.40654562302,0.0,13.4082705761,48.2474882111,63.6602354638,3.2754472567,0.0,3.2754472567
 01/30  15:00:00,120.110241914,3.37902915969,0.0,8.34713689742,48.2474882111,60.1281475517,1.10415956046,0.0,1.10415956046
 01/30  16:00:00,119.158322827,3.30274528481,0.0,7.47150168512,48.2474882111,60.1281475517,2.18826515671,0.0,2.18826515671
 01/30  17:00:00,127.812001356,3.2760602172,0.0,10.7946418388,48.2474882111,63.0180376616,2.18936024291,0.0,2.18936024291
 01/30  18:00:00,135.925740891,3.34117693856,0.0,17.4515116387,37.5258241642,62.7947880557,2.18778512721,0.0,2.18778512721
 01/30  19:00:00,109.026788395,3.2760602172,0.0,28.115949012,26.8041601173,36.0181789539,1.10360159171,0.0,1.10360159171
 01/30  20:00:00,111.168171559,3.2760602172,0.0,32.8261233849,26.8041601173,33.4493877451,1.25765882368,0.154235576082,1.1034232476
 01/30  21:00:00,106.933234599,3.2760602172,0.0,44.6736824954,16.0824960704,28.0885557216,3.03134537014,1.92787175585,1.10347361429
 01/30  22:00:00,110.532141558,3.2760602172,0.0,49.5569850589,16.0824960704,26.8041601173,2.82681278082,2.80681278082,0.02
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299192214,0.0,1.10299192214
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029883327,0.0,1.1029883327
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029916723,0.0,1.1029916723
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311733671,0.0,1.10311733671
 01/31  07:00:00,135.90255378,3.2760602172,0.0,95.944560018,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  08:00:00,118.537733751,3.2760602172,0.0,66.4889477373,16.0824960704,32.6817896323,10.8379092486,9.73460354364,1.10330570492
 01/31  09:00:00,146.673430189,3.2760602172,0.0,24.7381292798,48.2474882111,70.4033123869,5.28739470342,3.09899105761,2.18840364582
 01/31  10:00:00,130.444266745,3.2760602172,0.0,16.8575372645,48.2474882111,62.0547409583,2.32835018031,0.139651060001,2.18869912031
 01/31  11:00:00,126.484086396,3.30246344042,0.0,14.7975470982,48.2474882111,60.1281475517,2.18885573786,0.0,2.18885573786
 01/31  12:00:00,127.979743523,3.4378423739,0.0,14.2312318856,48.2474882111,62.0547409583,2.18932349373,0.0,2.18932349373
 01/31  13:00:00,129.229421315,3.49296056969,0.0,15.9701399893,48.2474882111,61.5103924513,3.27569164872,0.0,3.27569164872
 01/31  14:00:00,123.35835311,3.51075505073,0.0,7.93143429058,48.2474882111,63.6602354638,2.19012129375,0.0,2.19012129375
 01/31  15:00:00,116.085413725,3.42277201917,0.0,4.27856584863,48.2474882111,60.1281475517,2.18879991809,0.0,2.18879991809
 01/31  16:00:00,115.405211791,3.33044239261,0.0,3.69069354144,48.2474882111,60.1281475517,2.18824471421,0.0,2.18824471421
 01/31  17:00:00,120.729339447,3.34247948357,0.0,6.11289399665,48.2474882111,63.0180376616,2.1894476105,0.0,2.1894476105
 01/31  18:00:00,130.669020434,3.4195554879,0.0,12.1164126318,37.5258241642,62.7947880557,1.10391921468,0.0,1.10391921468
 01/31  19:00:00,99.9695009652,3.2760602172,0.0,19.0586615827,26.8041601173,36.0181789539,1.1037083818,0.0,1.1037083818
 01/31  20:00:00,101.172949147,3.2760602172,0.0,22.8309009738,26.8041601173,33.4493877451,1.1034351017,0.0,1.1034351017
 01/31  21:00:00,93.1172009915,3.2760602172,0.0,30.8576488882,16.0824960704,28.0885557216,1.10353047507,0.0,1.10353047507
 01/31  22:00:00,96.6403243279,3.2760602172,0.0,35.665167829,16.0824960704,26.8041601173,1.10311388019,0.0,1.10311388019
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299164273,0.0,1.10299164273
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299014785,0.0,1.10299014785
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299159826,0.0,1.10299159826
 02/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  07:00:00,109.128869293,3.2760602172,0.0,69.1708755311,5.36083202345,21.4433280938,1.1031426902,0.0,1.1031426902
 02/01  08:00:00,106.059181775,3.2760602172,0.0,54.0103957612,16.0824960704,32.6817896323,1.46787059614,0.364287599004,1.10358299713
 02/01  09:00:00,150.937937451,3.27682135098,0.0,29.0018754084,48.2474882111,70.4033123869,2.18856716586,0.0,2.18856716586
 02/01  10:00:00,136.540304317,3.2760602172,0.0,22.9535748362,48.2474882111,62.0547409583,1.10428250296,0.0,1.10428250296
 02/01  11:00:00,132.056557031,3.2760602172,0.0,20.3964209574,48.2474882111,60.1281475517,2.1889962709,0.0,2.1889962709
 02/01  12:00:00,132.025292035,3.2760602172,0.0,18.438562554,48.2474882111,62.0547409583,3.27421990747,0.0,3.27421990747
 02/01  13:00:00,129.284724135,3.2760602172,0.0,16.2423431614,48.2474882111,61.5103924513,2.19059328114,0.0,2.19059328114
 02/01  14:00:00,123.694243229,3.28949060743,0.0,8.48858885229,48.2474882111,63.6602354638,3.27566699524,0.0,3.27566699524
 02/01  15:00:00,120.453176424,3.2760602172,0.0,8.7930403496,48.2474882111,60.1281475517,2.18840493513,0.0,2.18840493513
 02/01  16:00:00,122.530311873,3.2760602172,0.0,10.8701757985,48.2474882111,60.1281475517,1.10417337231,0.0,1.10417337231
 02/01  17:00:00,126.795058465,3.3058396317,0.0,12.2152528666,48.2474882111,63.0180376616,2.18882815921,0.0,2.18882815921
 02/01  18:00:00,136.973728912,3.3965573097,0.0,18.4441192884,37.5258241642,62.7947880557,2.18810054197,0.0,2.18810054197
 02/01  19:00:00,107.177450379,3.2760602172,0.0,26.2666109967,26.8041601173,36.0181789539,1.10369835906,0.0,1.10369835906
 02/01  20:00:00,106.376954084,3.2760602172,0.0,28.0349059103,26.8041601173,33.4493877451,1.10341724852,0.0,1.10341724852
 02/01  21:00:00,98.0921549321,3.2760602172,0.0,35.8326028288,16.0824960704,28.0885557216,1.10345744278,0.0,1.10345744278
 02/01  22:00:00,100.939018152,3.2760602172,0.0,39.9638616532,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299364597,0.0,1.10299364597
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299100035,0.0,1.10299100035
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299073701,0.0,1.10299073701
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311715742,0.0,1.10311715742
 02/02  07:00:00,121.035284684,3.2760602172,0.0,81.0772909221,5.36083202345,21.4433280938,1.10306576634,0.0,1.10306576634
 02/02  08:00:00,104.157725234,3.2760602172,0.0,52.1089392203,16.0824960704,32.6817896323,2.44473205545,1.34121086642,1.10352118903
 02/02  09:00:00,139.353851749,3.28001511333,0.0,17.4145959435,48.2474882111,70.4033123869,1.10421338196,0.0,1.10421338196
 02/02  10:00:00,125.517657845,3.2760602172,0.0,11.930928364,48.2474882111,62.0547409583,2.18891752607,0.0,2.18891752607
 02/02  11:00:00,121.994404786,3.34846156227,0.0,10.2618673673,48.2474882111,60.1281475517,2.18880243159,0.0,2.18880243159
 02/02  12:00:00,123.78962754,3.53953069192,0.0,9.93942758469,48.2474882111,62.0547409583,2.1895415414,0.0,2.1895415414
 02/02  13:00:00,125.306513512,3.65852427262,0.0,11.8816684829,48.2474882111,61.5103924513,3.27546630684,0.0,3.27546630684
 02/02  14:00:00,121.045734038,3.79780858765,0.0,5.3317616817,48.2474882111,63.6602354638,2.19027780469,0.0,2.19027780469
 02/02  15:00:00,115.165875434,3.61653820767,0.0,3.16526136987,48.2474882111,60.1281475517,2.18876592018,0.0,2.18876592018
 02/02  16:00:00,114.799135187,3.41318621521,0.0,3.00187311444,48.2474882111,60.1281475517,2.18844049489,0.0,2.18844049489
 02/02  17:00:00,118.056711803,3.37892313302,0.0,3.40382270327,48.2474882111,63.0180376616,2.18947544263,0.0,2.18947544263
 02/02  18:00:00,127.073661261,3.44845238322,0.0,8.49215656362,37.5258241642,62.7947880557,1.10384761255,0.0,1.10384761255
 02/02  19:00:00,97.4895785061,3.2760602172,0.0,16.5787391237,26.8041601173,36.0181789539,1.10373933899,0.0,1.10373933899
 02/02  20:00:00,98.9022577069,3.2760602172,0.0,20.5602095333,26.8041601173,33.4493877451,1.10350950066,0.0,1.10350950066
 02/02  21:00:00,90.4447154278,3.2760602172,0.0,28.1851633245,16.0824960704,28.0885557216,1.10349712557,0.0,1.10349712557
 02/02  22:00:00,94.703364124,3.2760602172,0.0,33.7282076251,16.0824960704,26.8041601173,1.26896292888,0.165840281283,1.1031226476
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299050306,0.0,1.10299050306
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299118624,0.0,1.10299118624
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299021078,0.0,1.10299021078
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310955165,0.0,1.10310955165
 02/03  07:00:00,134.505332717,3.2760602172,0.0,94.5473389551,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  08:00:00,110.613672847,3.2760602172,0.0,58.564886833,16.0824960704,32.6817896323,24.7133865895,23.609850111,1.10353647843
 02/03  09:00:00,143.059292284,3.28185591519,0.0,21.1181956772,48.2474882111,70.4033123869,7.16798640151,4.9793398342,2.18864656732
 02/03  10:00:00,127.276693711,3.2760602172,0.0,13.6899642299,48.2474882111,62.0547409583,2.1886872874,0.0,2.1886872874
 02/03  11:00:00,122.375217027,3.33724500013,0.0,10.6538961695,48.2474882111,60.1281475517,1.10431065802,0.0,1.10431065802
 02/03  12:00:00,122.568298328,3.30181314777,0.0,8.95581591659,48.2474882111,62.0547409583,3.2741595801,0.0,3.2741595801
 02/03  13:00:00,122.774730926,3.30288218454,0.0,9.705527985,48.2474882111,61.5103924513,2.19035799747,0.0,2.19035799747
 02/03  14:00:00,120.065172824,3.33739285112,0.0,4.81161620374,48.2474882111,63.6602354638,3.27538888822,0.0,3.27538888822
 02/03  15:00:00,116.349861382,3.2760602172,0.0,4.68972530787,48.2474882111,60.1281475517,2.18839707331,0.0,2.18839707331
 02/03  16:00:00,116.618021936,3.2760602172,0.0,4.95788586213,48.2474882111,60.1281475517,1.10425523843,0.0,1.10425523843
 02/03  17:00:00,119.638250988,3.34839473347,0.0,5.01589028751,48.2474882111,63.0180376616,2.18899018562,0.0,2.18899018562
 02/03  18:00:00,130.176907006,3.43089198928,0.0,11.6129627029,37.5258241642,62.7947880557,2.18825151113,0.0,2.18825151113
 02/03  19:00:00,100.947783605,3.2760602172,0.0,20.0369442229,26.8041601173,36.0181789539,1.1036324303,0.0,1.1036324303
 02/03  20:00:00,102.73058298,3.2760602172,0.0,24.3885348066,26.8041601173,33.4493877451,1.10338670994,0.0,1.10338670994
 02/03  21:00:00,95.4694225744,3.2760602172,0.0,33.209870471,16.0824960704,28.0885557216,4.48400493028,3.38048874404,1.10351618624
 02/03  22:00:00,100.769319921,3.2760602172,0.0,39.7941634218,16.0824960704,26.8041601173,9.11550642097,9.09550642097,0.02
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303996799,0.0,1.10303996799
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298868818,0.0,1.10298868818
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299134156,0.0,1.10299134156
 02/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298834375,0.0,1.10298834375
 02/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  07:00:00,140.202729325,3.2760602172,0.0,100.244735563,5.36083202345,21.4433280938,1.10306678622,0.0,1.10306678622
 02/04  08:00:00,114.23696297,3.2760602172,0.0,79.010720124,5.36083202345,26.5809105114,19.5294592726,19.5094592726,0.02
 02/04  09:00:00,119.530029084,3.2760602172,0.0,58.141823923,26.8041601173,31.2995447326,10.8072997435,9.70390987747,1.10338986599
 02/04  10:00:00,111.469788903,3.2760602172,0.0,47.8338914342,26.8041601173,33.5472370403,4.42896532351,3.32524531521,1.10372000831
 02/04  11:00:00,102.689734642,3.2760602172,0.0,40.0171338766,26.8041601173,32.583940337,1.27665162135,0.173058337101,1.10359328425
 02/04  12:00:00,98.0974611549,3.2760602172,0.0,33.1771680816,26.8041601173,34.8316326447,1.46892818106,0.0,1.46892818106
 02/04  13:00:00,88.9649103099,3.2760602172,0.0,25.329012841,26.8041601173,33.5472370403,1.82201255125,0.0,1.82201255125
 02/04  14:00:00,82.8616629359,3.2760602172,0.0,21.7945566758,26.8041601173,30.9784458315,1.10361651388,0.0,1.10361651388
 02/04  15:00:00,72.3957720251,3.2760602172,0.0,39.7383203878,8.04124803518,21.3317032909,1.10338690134,0.0,1.10338690134
 02/04  16:00:00,79.1002078001,3.2760602172,0.0,47.7271517671,8.04124803518,20.0473076865,0.02,0.0,0.02
 02/04  17:00:00,83.1665269254,3.2760602172,0.0,51.4723719913,8.04124803518,20.3684065876,1.10338243555,0.0,1.10338243555
 02/04  18:00:00,97.9930655611,3.2760602172,0.0,59.2150597611,2.68041601173,18.0090894769,1.10307304004,0.0,1.10307304004
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306566569,0.0,1.10306566569
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313319266,0.0,1.10313319266
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029899047,0.0,1.1029899047
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294701214,0.0,1.10294701214
 02/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294661066,0.0,1.10294661066
 02/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294830848,0.0,1.10294830848
 02/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298650842,0.0,1.10298650842
 02/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030215853,0.0,1.1030215853
 02/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313527042,0.0,1.10313527042
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295164769,0.0,1.10295164769
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294514053,0.0,1.10294514053
 02/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294988007,0.0,1.10294988007
 02/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294496297,0.0,1.10294496297
 02/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299071437,0.0,1.10299071437
 02/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298991816,0.0,1.10298991816
