Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  06:00:00,44.0470606696,0.398334337724,0.0,2.0321261205,5.36083202345,21.4433280938,1.14383911401,0.040729768642,1.10310934537
 02/06  07:00:00,175.32680394,3.2760602172,0.0,135.368810178,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  08:00:00,140.416704724,3.2760602172,0.0,88.3679187103,16.0824960704,32.6817896323,20.514253431,19.4109680311,1.10328539985
 02/06  09:00:00,170.955812767,3.2760602172,0.0,49.0205118573,48.2474882111,70.4033123869,5.38288004471,3.1949418911,2.18793815361
 02/06  10:00:00,142.686062071,3.2760602172,0.0,29.0993325901,48.2474882111,62.0547409583,2.18883675838,0.0,2.18883675838
 02/06  11:00:00,132.614870219,3.2760602172,0.0,20.9547341452,48.2474882111,60.1281475517,2.18871551636,0.0,2.18871551636
 02/06  12:00:00,131.280540359,3.2760602172,0.0,17.6938108786,48.2474882111,62.0547409583,2.18944020838,0.0,2.18944020838
 02/06  13:00:00,131.626069744,3.2760602172,0.198099198561,18.3855895717,48.2474882111,61.5103924513,3.27583984893,0.0,3.27583984893
 02/06  14:00:00,126.227316773,3.27876645118,1.95866346651,9.07372308592,48.2474882111,63.6602354638,2.19015319928,0.0,2.19015319928
 02/06  15:00:00,121.408230865,3.2760602172,3.28508111792,6.46301367304,48.2474882111,60.1281475517,2.1888747411,0.0,2.1888747411
 02/06  16:00:00,121.637725148,3.2760602172,4.29954400601,5.67804506818,48.2474882111,60.1281475517,2.18831156775,0.0,2.18831156775
 02/06  17:00:00,125.107326115,3.2760602172,3.58776433175,6.96953559968,48.2474882111,63.0180376616,2.18933018909,0.0,2.18933018909
 02/06  18:00:00,132.439890253,3.33198691574,0.779264961167,13.195586062,37.5258241642,62.7947880557,1.10394355723,0.0,1.10394355723
 02/06  19:00:00,103.972830663,3.2760602172,0.0,23.061991281,26.8041601173,36.0181789539,1.10373187319,0.0,1.10373187319
 02/06  20:00:00,106.130472196,3.2760602172,0.0,27.7884240225,26.8041601173,33.4493877451,1.10345063563,0.0,1.10345063563
 02/06  21:00:00,101.438204601,3.2760602172,0.0,39.1786524974,16.0824960704,28.0885557216,1.10343930229,0.0,1.10343930229
 02/06  22:00:00,105.639891308,3.2760602172,0.0,44.6647348092,16.0824960704,26.8041601173,1.10311982332,0.0,1.10311982332
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298805328,0.0,1.10298805328
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299076173,0.0,1.10299076173
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298898536,0.0,1.10298898536
 02/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  07:00:00,113.370302867,3.2760602172,0.0,73.4123091055,5.36083202345,21.4433280938,1.10314474726,0.0,1.10314474726
 02/07  08:00:00,109.068203158,3.2760602172,0.0,57.0194171443,16.0824960704,32.6817896323,1.10358980432,0.0,1.10358980432
 02/07  09:00:00,147.990023823,3.2760602172,0.0,26.0547229141,48.2474882111,70.4033123869,2.18857123858,0.0,2.18857123858
 02/07  10:00:00,131.491409923,3.2760602172,0.0,17.904680442,48.2474882111,62.0547409583,1.10428009516,0.0,1.10428009516
 02/07  11:00:00,126.181156038,3.2760602172,0.392182513657,14.1288374498,48.2474882111,60.1281475517,2.18898082061,0.0,2.18898082061
 02/07  12:00:00,126.658435284,3.2760602172,0.859789269624,12.2119165337,48.2474882111,62.0547409583,3.27417123918,0.0,3.27417123918
 02/07  13:00:00,129.094823402,3.2760602172,0.874237815394,15.1782046132,48.2474882111,61.5103924513,2.19053950316,0.0,2.19053950316
 02/07  14:00:00,125.171130315,3.2760602172,0.258703809282,9.72020251947,48.2474882111,63.6602354638,3.27539143936,0.0,3.27539143936
 02/07  15:00:00,121.210754199,3.2760602172,0.0,9.55061812448,48.2474882111,60.1281475517,1.47745295417,0.0,1.47745295417
 02/07  16:00:00,122.565703767,3.2760602172,0.0,10.9055676925,48.2474882111,60.1281475517,1.81494654911,0.0,1.81494654911
 02/07  17:00:00,127.126723226,3.28524307991,0.0,12.567514179,48.2474882111,63.0180376616,2.18920832324,0.0,2.18920832324
 02/07  18:00:00,137.114685203,3.37599681111,0.0,18.6056360778,37.5258241642,62.7947880557,2.1878990477,0.0,2.1878990477
 02/07  19:00:00,107.78541506,3.2760602172,0.0,26.8745756779,26.8041601173,36.0181789539,1.10365244986,0.0,1.10365244986
 02/07  20:00:00,108.528181757,3.2760602172,0.0,30.1861335838,26.8041601173,33.4493877451,1.10337791979,0.0,1.10337791979
 02/07  21:00:00,100.824606206,3.2760602172,0.0,38.5650541028,16.0824960704,28.0885557216,1.1035142392,0.0,1.1035142392
 02/07  22:00:00,103.927260828,3.2760602172,0.0,42.9521043295,16.0824960704,26.8041601173,0.9645671553,0.9445671553,0.02
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029912085,0.0,1.1029912085
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298966687,0.0,1.10298966687
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298992121,0.0,1.10298992121
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309693141,0.0,1.10309693141
 02/08  07:00:00,133.850551863,3.2760602172,0.0,93.892558101,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  08:00:00,111.346784058,3.2760602172,0.0,59.297998044,16.0824960704,32.6817896323,18.9005779121,17.7972449904,1.10333292169
 02/08  09:00:00,144.235085506,3.2760602172,0.0,22.2997845964,48.2474882111,70.4033123869,8.90137263579,6.7133058681,2.1880667677
 02/08  10:00:00,129.207776617,3.2760602172,0.0,15.6210471359,48.2474882111,62.0547409583,3.81940496226,1.6306571794,2.18874778285
 02/08  11:00:00,124.556563226,3.33703766411,0.0,12.8354497055,48.2474882111,60.1281475517,2.18862299372,0.0,2.18862299372
 02/08  12:00:00,126.425843292,3.51840809223,0.0,12.5967659361,48.2474882111,62.0547409583,2.1893361631,0.0,2.1893361631
 02/08  13:00:00,127.789426854,3.60204766498,0.0,14.4210584321,48.2474882111,61.5103924513,3.27567347703,0.0,3.27567347703
 02/08  14:00:00,122.854431877,3.74118885986,0.0,7.19707924866,48.2474882111,63.6602354638,2.19038526187,0.0,2.19038526187
 02/08  15:00:00,115.969340433,3.58529248612,0.0,3.99997208975,48.2474882111,60.1281475517,2.18876006868,0.0,2.18876006868
 02/08  16:00:00,115.29793901,3.38459034585,0.0,3.52927280691,48.2474882111,60.1281475517,2.188193135,0.0,2.188193135
 02/08  17:00:00,118.58628788,3.36774861555,0.0,3.9445732979,48.2474882111,63.0180376616,2.18919776471,0.0,2.18919776471
 02/08  18:00:00,127.593785522,3.44120456081,0.0,9.01952864678,37.5258241642,62.7947880557,1.10388500114,0.0,1.10388500114
 02/08  19:00:00,98.8342973969,3.2760602172,0.0,17.9234580144,26.8041601173,36.0181789539,1.10370908706,0.0,1.10370908706
 02/08  20:00:00,102.548442818,3.2760602172,0.0,24.2063946445,26.8041601173,33.4493877451,2.78696011941,1.68355696374,1.10340315567
 02/08  21:00:00,95.5825517436,3.2760602172,0.0,33.3229996403,16.0824960704,28.0885557216,7.6447586421,6.54126458325,1.10349405884
 02/08  22:00:00,100.186887945,3.2760602172,0.0,39.2117314457,16.0824960704,26.8041601173,9.63252758018,8.52940517797,1.10312240221
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298920347,0.0,1.10298920347
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298994701,0.0,1.10298994701
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298969894,0.0,1.10298969894
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  07:00:00,135.673805576,3.2760602172,0.0,98.1831451472,5.36083202345,21.4433280938,1.10311713649,0.0,1.10311713649
 02/09  08:00:00,112.31639878,3.2760602172,0.0,60.267612766,16.0824960704,32.6817896323,22.9135995897,21.8100700035,1.10352958618
 02/09  09:00:00,144.890411486,3.27753471434,0.0,22.9536360798,48.2474882111,70.4033123869,7.42880567357,5.2402536659,2.18855200767
 02/09  10:00:00,128.784412267,3.2760602172,0.0,15.1976827868,48.2474882111,62.0547409583,1.1044606012,0.0,1.1044606012
 02/09  11:00:00,123.38199438,3.35903412596,0.0,11.6388843972,48.2474882111,60.1281475517,2.18881522722,0.0,2.18881522722
 02/09  12:00:00,123.944913848,3.5601596924,0.0,10.0740848918,48.2474882111,62.0547409583,2.18932825028,0.0,2.18932825028
 02/09  13:00:00,124.903204558,3.67411034903,0.221048162255,11.2417252904,48.2474882111,61.5103924513,3.27548729159,0.0,3.27548729159
 02/09  14:00:00,121.65977597,3.81310509599,1.53701943504,4.39348766966,48.2474882111,63.6602354638,3.27510124464,0.0,3.27510124464
 02/09  15:00:00,116.890513247,3.64086270169,2.550510392,2.31506429605,48.2474882111,60.1281475517,1.10414515459,0.0,1.10414515459
 02/09  16:00:00,117.182473703,3.45627522399,3.44521286732,1.89690975516,48.2474882111,60.1281475517,2.18846584342,0.0,2.18846584342
 02/09  17:00:00,118.830223091,3.3920422415,2.06215304339,2.10206183916,48.2474882111,63.0180376616,2.18929496268,0.0,2.18929496268
 02/09  18:00:00,121.424849603,3.45534896031,0.0598594289535,5.24392223273,37.5258241642,62.7947880557,2.18780415082,0.0,2.18780415082
 02/09  19:00:00,94.4804549821,3.2760602172,0.0,13.5696155997,26.8041601173,36.0181789539,1.10369570552,0.0,1.10369570552
 02/09  20:00:00,96.707475718,3.2760602172,0.0,18.3654275444,26.8041601173,33.4493877451,1.10338872345,0.0,1.10338872345
 02/09  21:00:00,89.3067901007,3.2760602172,0.0,27.0472379974,16.0824960704,28.0885557216,0.02,0.0,0.02
 02/09  22:00:00,93.6132497754,3.2760602172,0.0,32.6380932765,16.0824960704,26.8041601173,2.82322455788,1.71990573947,1.10331881841
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299036132,0.0,1.10299036132
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298814354,0.0,1.10298814354
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299018681,0.0,1.10299018681
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312175743,0.0,1.10312175743
 02/10  07:00:00,122.342124312,3.2760602172,0.0,84.8514638834,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  08:00:00,108.181920434,3.2760602172,0.0,56.1331344201,16.0824960704,32.6817896323,7.58518960321,6.48164577817,1.10354382505
 02/10  09:00:00,140.470954519,3.2818924462,0.0,18.5298213811,48.2474882111,70.4033123869,2.21645260125,0.0279532964848,2.18849930476
 02/10  10:00:00,124.038822894,3.27689085991,0.0,10.4512627707,48.2474882111,62.0547409583,2.18892151043,0.0,2.18892151043
 02/10  11:00:00,119.70904593,3.35964546923,0.683842571486,7.28148203199,48.2474882111,60.1281475517,2.18890860471,0.0,2.18890860471
 02/10  12:00:00,122.667678882,3.28839820062,3.48647727264,5.58213414553,48.2474882111,62.0547409583,2.18947995164,0.0,2.18947995164
 02/10  13:00:00,126.014468565,3.605511219,6.51008921666,6.13254737293,48.2474882111,61.5103924513,2.19047872471,0.0,2.19047872471
 02/10  14:00:00,126.925870387,3.90477768301,10.2151774717,0.889751462936,48.2474882111,63.6602354638,3.27542105947,0.0,3.27542105947
 02/10  15:00:00,124.54300472,3.76577779269,12.2202502508,0.172900819572,48.2474882111,60.1281475517,2.18840730617,0.0,2.18840730617
 02/10  16:00:00,124.164034706,3.57084126993,12.1539835022,0.0551340767543,48.2474882111,60.1281475517,1.10414365811,0.0,1.10414365811
 02/10  17:00:00,125.168643897,3.40822064268,10.2818298102,0.204627476959,48.2474882111,63.0180376616,2.189213185,0.0,2.189213185
 02/10  18:00:00,124.88271634,3.46622666969,6.82223010854,1.9285405812,37.5258241642,62.7947880557,2.18844979189,0.0,2.18844979189
 02/10  19:00:00,92.2707931136,3.2760602172,3.61385032411,7.74610340706,26.8041601173,36.0181789539,1.10371397811,0.0,1.10371397811
 02/10  20:00:00,91.7040455811,3.2760602172,2.21669898351,11.1452984239,26.8041601173,33.4493877451,1.103369158,0.0,1.103369158
 02/10  21:00:00,80.5311167047,3.2760602172,1.2614190593,17.0101455421,16.0824960704,28.0885557216,1.10348288548,0.0,1.10348288548
 02/10  22:00:00,82.5210105833,3.2760602172,0.0343727345496,21.5114813498,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316136619,0.0,1.10316136619
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298989318,0.0,1.10298989318
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298816662,0.0,1.10298816662
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298951611,0.0,1.10298951611
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  07:00:00,97.2875523049,3.2760602172,0.0,59.7968918763,5.36083202345,21.4433280938,1.10306716117,0.0,1.10306716117
 02/11  08:00:00,76.2036125976,3.2760602172,0.0,40.9773697514,5.36083202345,26.5809105114,0.02,0.0,0.02
 02/11  09:00:00,80.5230067377,3.2760602172,0.151652815878,18.9831487606,26.8041601173,31.2995447326,1.10339056068,0.0,1.10339056068
 02/11  10:00:00,80.9004072777,3.2760602172,3.91434296638,13.3501668424,26.8041601173,33.5472370403,1.10362699651,0.0,1.10362699651
 02/11  11:00:00,80.4804835713,3.33802801946,7.8484797051,9.89743529835,26.8041601173,32.583940337,1.10355517443,0.0,1.10355517443
 02/11  12:00:00,84.5195921819,3.54806548303,11.8766569695,7.45063687327,26.8041601173,34.8316326447,2.18735227453,0.0,2.18735227453
 02/11  13:00:00,84.4641859361,3.64910111035,15.3323020984,5.1229454756,26.8041601173,33.5472370403,1.10366301874,0.0,1.10366301874
 02/11  14:00:00,78.8102715495,3.39137540005,15.4336956944,2.19415441215,26.8041601173,30.9784458315,1.10353479188,0.0,1.10353479188
 02/11  15:00:00,54.7239854488,3.2760602172,15.7395856204,6.32694819098,8.04124803518,21.3317032909,1.10341498736,0.0,1.10341498736
 02/11  16:00:00,57.1530233768,3.2760602172,15.5092846527,10.2706826912,8.04124803518,20.0473076865,0.02,0.0,0.02
 02/11  17:00:00,57.471748702,3.2760602172,12.1450149244,13.6325788435,8.04124803518,20.3684065876,1.10331527077,0.0,1.10331527077
 02/11  18:00:00,67.4137968002,3.2760602172,7.6722873375,23.4308369961,2.68041601173,18.0090894769,1.10307895787,0.0,1.10307895787
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307380755,0.0,1.10307380755
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314494549,0.0,1.10314494549
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298981675,0.0,1.10298981675
 02/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294913223,0.0,1.10294913223
 02/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029491419,0.0,1.1029491419
 02/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295780953,0.0,1.10295780953
 02/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294959136,0.0,1.10294959136
 02/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302309554,0.0,1.10302309554
 02/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  14:00:00,21.2912492862,0.374114046688,2.14578306333,0.0,2.68041601173,16.0824960704,1.1031378289,0.0,1.1031378289
 02/12  15:00:00,20.0128779739,0.187057023344,1.05446877434,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300574625,0.0,1.10300574625
 02/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298256703,0.0,1.10298256703
 02/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029490062,0.0,1.1029490062
 02/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294364589,0.0,1.10294364589
 02/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298891364,0.0,1.10298891364
 02/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029888176,0.0,1.1029888176
 02/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310392362,0.0,1.10310392362
 02/13  07:00:00,90.217200536,3.2760602172,0.0,52.7265401074,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  08:00:00,83.6098579618,3.2760602172,0.0,31.5610719478,16.0824960704,32.6817896323,1.10334370919,0.0,1.10334370919
 02/13  09:00:00,131.345290103,3.2760602172,0.675888394251,8.73410079995,48.2474882111,70.4033123869,2.18809003965,0.0,2.18809003965
 02/13  10:00:00,122.577589771,3.28329596205,3.48089037132,5.5027341739,48.2474882111,62.0547409583,2.18874404094,0.0,2.18874404094
 02/13  11:00:00,121.416167793,3.45499217321,5.68633081471,3.89076894864,48.2474882111,60.1281475517,2.18886631675,0.0,2.18886631675
 02/13  12:00:00,125.2499739,3.7009974969,8.5618021595,2.67650498047,48.2474882111,62.0547409583,2.18929149878,0.0,2.18929149878
 02/13  13:00:00,126.278740435,3.77445537163,10.1669264141,2.57103789256,48.2474882111,61.5103924513,3.27556085403,0.0,3.27556085403
 02/13  14:00:00,125.406544842,3.81634087505,9.59344496846,0.0805952296135,48.2474882111,63.6602354638,2.19028613927,0.0,2.19028613927
 02/13  15:00:00,120.655830712,3.59267994868,8.67907490651,0.0,48.2474882111,60.1281475517,2.18857157642,0.0,2.18857157642
 02/13  16:00:00,118.692905072,3.37163636443,6.93407076996,0.00312208045557,48.2474882111,60.1281475517,2.1882971694,0.0,2.1882971694
 02/13  17:00:00,119.033071581,3.36605728397,4.13858918813,0.254459142449,48.2474882111,63.0180376616,2.18905203758,0.0,2.18905203758
 02/13  18:00:00,120.549515294,3.4448585313,1.10318542234,3.33575235955,37.5258241642,62.7947880557,1.10381505792,0.0,1.10381505792
 02/13  19:00:00,91.1836159065,3.2760602172,0.0,10.2727765241,26.8041601173,36.0181789539,1.10364380384,0.0,1.10364380384
 02/13  20:00:00,92.3400299014,3.2760602172,0.0,13.9979817277,26.8041601173,33.4493877451,1.10341628593,0.0,1.10341628593
 02/13  21:00:00,84.1648132087,3.2760602172,0.0,21.9052611054,16.0824960704,28.0885557216,1.1035307419,0.0,1.1035307419
 02/13  22:00:00,88.2780953791,3.2760602172,0.0,27.3029388802,16.0824960704,26.8041601173,1.10311958861,0.0,1.10311958861
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298919781,0.0,1.10298919781
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298709892,0.0,1.10298709892
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298861381,0.0,1.10298861381
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  07:00:00,117.980898839,3.2760602172,0.0,80.4902384104,5.36083202345,21.4433280938,1.10306242909,0.0,1.10306242909
 02/14  08:00:00,110.38679968,3.2760602172,0.0,58.3380136662,16.0824960704,32.6817896323,23.2345253153,22.1309617135,1.10356360179
 02/14  09:00:00,145.574199689,3.28121962666,0.0,23.6337393703,48.2474882111,70.4033123869,15.6967417264,14.5925925825,1.10414914394
 02/14  10:00:00,128.190246953,3.2760602172,0.0,14.6035174718,48.2474882111,62.0547409583,10.8792757128,8.69059974801,2.1886759648
 02/14  11:00:00,125.514497063,3.2760602172,0.0,13.8543609885,48.2474882111,60.1281475517,7.7166293792,5.52780561915,2.18882376005
 02/14  12:00:00,127.815081069,3.34885231669,0.0,14.1555594893,48.2474882111,62.0547409583,4.65977918568,2.47029337464,2.18948581104
 02/14  13:00:00,128.129041987,3.34559349973,0.0,15.0171277304,48.2474882111,61.5103924513,4.01088799831,0.735499619393,3.27538837892
 02/14  14:00:00,126.987611958,3.33306630451,0.0,11.7383818848,48.2474882111,63.6602354638,2.30194533502,0.111876355818,2.19006897921
 02/14  15:00:00,121.885097861,3.2760602172,0.0,10.224961787,48.2474882111,60.1281475517,4.38241504585,2.1935161827,2.18889886316
 02/14  16:00:00,120.435359933,3.2760602172,0.0,8.77522385895,48.2474882111,60.1281475517,5.23823715095,3.04991775318,2.18831939777
 02/14  17:00:00,123.931243979,3.34831554642,0.0,9.30896246583,48.2474882111,63.0180376616,4.05174079315,1.86250458612,2.18923620703
 02/14  18:00:00,135.163095761,3.42966527375,0.0,19.0677115064,37.5258241642,62.7947880557,3.78368749891,2.67981845414,1.10386904477
 02/14  19:00:00,110.927749449,3.2760602172,0.0,30.0169100668,26.8041601173,36.0181789539,11.0370391182,9.93328137659,1.10375774162
 02/14  20:00:00,112.300905522,3.2760602172,0.0,33.958857348,26.8041601173,33.4493877451,13.7967635874,12.693245202,1.10351838537
 02/14  21:00:00,104.813436973,3.2760602172,0.0,42.5538848699,16.0824960704,28.0885557216,18.2048223694,17.1013227049,1.10349966451
 02/14  22:00:00,109.168645571,3.2760602172,0.0,48.1934890717,16.0824960704,26.8041601173,21.864179894,20.761058982,1.10312091204
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298832113,0.0,1.10298832113
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298850368,0.0,1.10298850368
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298667608,0.0,1.10298667608
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031001001,0.0,1.1031001001
 02/15  07:00:00,146.257205652,3.2760602172,0.0,108.766545223,5.36083202345,21.4433280938,0.0682944289532,0.0482944289532,0.02
 02/15  08:00:00,120.418134192,3.2760602172,0.0,68.3693481781,16.0824960704,32.6817896323,33.6714945364,32.5679842747,1.10351026173
 02/15  09:00:00,151.919878783,3.2760602172,0.0,29.9845778742,48.2474882111,70.4033123869,25.3894429781,23.2009314136,2.18851156454
 02/15  10:00:00,134.967473768,3.2760602172,0.0,21.3807442871,48.2474882111,62.0547409583,17.8239658911,15.851589035,1.9723768561
 02/15  11:00:00,130.29867028,3.28184265137,0.0,18.6327517717,48.2474882111,60.1281475517,10.3869132999,9.06635130404,1.32056199584
 02/15  12:00:00,131.194427994,3.39564425711,0.0,17.4881144731,48.2474882111,62.0547409583,5.2286749921,1.9545350043,3.2741399878
 02/15  13:00:00,133.080041508,3.45369672369,0.0,19.8600240273,48.2474882111,61.5103924513,2.19046886189,0.0,2.19046886189
 02/15  14:00:00,127.396764695,3.56545499126,0.0,11.9151459349,48.2474882111,63.6602354638,3.27523164997,0.0,3.27523164997
 02/15  15:00:00,119.329385918,3.45630011709,0.0,7.48900994389,48.2474882111,60.1281475517,1.10418174315,0.0,1.10418174315
 02/15  16:00:00,118.416018267,3.32607761882,0.0,6.70586479129,48.2474882111,60.1281475517,2.18829964566,0.0,2.18829964566
 02/15  17:00:00,121.927274306,3.36364911235,0.0,7.28965922723,48.2474882111,63.0180376616,2.18932412334,0.0,2.18932412334
 02/15  18:00:00,129.185942545,3.43973541513,0.0,13.0804881496,37.5258241642,62.7947880557,2.18781435382,0.0,2.18781435382
 02/15  19:00:00,105.566172499,3.2760602172,0.0,24.6553331162,26.8041601173,36.0181789539,7.77919103932,6.67549537031,1.10369566901
 02/15  20:00:00,108.881396324,3.2760602172,0.0,30.5393481499,26.8041601173,33.4493877451,12.6243777949,11.5209912474,1.10338654753
 02/15  21:00:00,102.456653544,3.2760602172,0.0,40.1971014406,16.0824960704,28.0885557216,19.2685840676,19.2485840676,0.02
 02/15  22:00:00,108.287802813,3.2760602172,0.0,47.3126463142,16.0824960704,26.8041601173,28.1798876811,27.0765740285,1.10331365261
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298890445,0.0,1.10298890445
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298520172,0.0,1.10298520172
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298801412,0.0,1.10298801412
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031143066,0.0,1.1031143066
 02/16  07:00:00,153.639170905,3.2760602172,0.0,116.148510476,5.36083202345,21.4433280938,0.191923569266,0.171923569266,0.02
 02/16  08:00:00,133.960707066,3.2760602172,0.0,81.9119210519,16.0824960704,32.6817896323,39.9634747102,38.8599521713,1.10352253895
 02/16  09:00:00,162.031112188,3.2760602172,0.0,40.0958112787,48.2474882111,70.4033123869,28.800665665,26.6121606455,2.1885050195
 02/16  10:00:00,137.953608817,3.2760602172,0.0,24.3668793361,48.2474882111,62.0547409583,13.371558955,11.182880224,2.188678731
 02/16  11:00:00,129.924910778,3.27786959419,0.0,18.2629653264,48.2474882111,60.1281475517,2.96650027916,0.777712529337,2.18878774982
 02/16  12:00:00,128.9137626,3.38397498049,0.0,15.2191183565,48.2474882111,62.0547409583,2.18957481542,0.0,2.18957481542
 02/16  13:00:00,130.04400128,3.45472307247,0.0,16.8229574506,48.2474882111,61.5103924513,2.19006357136,0.0,2.19006357136
 02/16  14:00:00,124.0826824,3.5447555206,0.0,8.62176311068,48.2474882111,63.6602354638,3.27542700049,0.0,3.27542700049
 02/16  15:00:00,117.260468753,3.42242992318,0.0,5.45396297334,48.2474882111,60.1281475517,2.18839161095,0.0,2.18839161095
 02/16  16:00:00,116.765826724,3.30794201729,0.0,5.07380885,48.2474882111,60.1281475517,1.10423772939,0.0,1.10423772939
 02/16  17:00:00,120.049461471,3.35971300474,0.0,5.4157824995,48.2474882111,63.0180376616,2.18891542374,0.0,2.18891542374
 02/16  18:00:00,126.042483234,3.43930334926,0.0,9.93746090454,37.5258241642,62.7947880557,2.18796774974,0.0,2.18796774974
 02/16  19:00:00,100.432486391,3.2760602172,0.0,19.5216470085,26.8041601173,36.0181789539,1.10370938994,0.0,1.10370938994
 02/16  20:00:00,101.911606362,3.2760602172,0.0,23.5695581886,26.8041601173,33.4493877451,1.10342126484,0.0,1.10342126484
 02/16  21:00:00,94.2308180707,3.2760602172,0.0,31.9712659674,16.0824960704,28.0885557216,1.1034553285,0.0,1.1034553285
 02/16  22:00:00,97.7816604655,3.2760602172,0.0,36.8065039666,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299067298,0.0,1.10299067298
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298759926,0.0,1.10298759926
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298621663,0.0,1.10298621663
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310714461,0.0,1.10310714461
 02/17  07:00:00,110.174173806,3.2760602172,0.0,72.6835133775,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  08:00:00,101.884085471,3.2760602172,0.0,49.8352994569,16.0824960704,32.6817896323,1.86923727208,0.765887879469,1.10334939262
 02/17  09:00:00,144.722462144,3.28031964268,0.0,22.7829018096,48.2474882111,70.4033123869,2.18809192747,0.0,2.18809192747
 02/17  10:00:00,127.38834273,3.2760602172,0.0,13.801613249,48.2474882111,62.0547409583,2.18872319388,0.0,2.18872319388
 02/17  11:00:00,122.874168651,3.2760602172,0.0,11.214032577,48.2474882111,60.1281475517,2.18882549327,0.0,2.18882549327
 02/17  12:00:00,124.788606103,3.2760602172,0.0,11.2018766225,48.2474882111,62.0547409583,2.18922997892,0.0,2.18922997892
 02/17  13:00:00,127.304987857,3.27775337363,0.0,14.2609137273,48.2474882111,61.5103924513,3.27541959161,0.0,3.27541959161
 02/17  14:00:00,126.044784528,3.29838926156,0.0,10.8302314972,48.2474882111,63.6602354638,2.19016692736,0.0,2.19016692736
 02/17  15:00:00,123.013451956,3.27606126992,0.0,11.3533148288,48.2474882111,60.1281475517,2.18845118933,0.0,2.18845118933
 02/17  16:00:00,124.454144627,3.2760602172,0.0,12.7940085529,48.2474882111,60.1281475517,1.10415646694,0.0,1.10415646694
 02/17  17:00:00,128.852007665,3.30652862255,0.0,14.2715130755,48.2474882111,63.0180376616,2.18920761485,0.0,2.18920761485
 02/17  18:00:00,135.45299289,3.39695451863,0.0,19.3903193912,37.5258241642,62.7947880557,2.18824146467,0.0,2.18824146467
 02/17  19:00:00,107.021270201,3.2760602172,0.0,26.1104308181,26.8041601173,36.0181789539,1.10369612108,0.0,1.10369612108
 02/17  20:00:00,107.393699723,3.2760602172,0.0,29.051651549,26.8041601173,33.4493877451,1.10343269661,0.0,1.10343269661
 02/17  21:00:00,99.5210152125,3.2760602172,0.0,37.2614631091,16.0824960704,28.0885557216,1.10345847322,0.0,1.10345847322
 02/17  22:00:00,101.656058934,3.2760602172,0.0,40.6809024347,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310328778,0.0,1.10310328778
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298442126,0.0,1.10298442126
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298716645,0.0,1.10298716645
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298739804,0.0,1.10298739804
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  07:00:00,113.170733107,3.2760602172,0.0,78.1474060119,5.36083202345,21.4433280938,1.10307075293,0.0,1.10307075293
 02/18  08:00:00,97.5622411244,3.2760602172,0.0,62.3359982783,5.36083202345,26.5809105114,0.24967033761,0.22967033761,0.02
 02/18  09:00:00,97.3743933944,3.2760602172,0.0,35.9861882332,26.8041601173,31.2995447326,1.10339521557,0.0,1.10339521557
 02/18  10:00:00,89.2790001889,3.2760602172,0.0,25.64310272,26.8041601173,33.5472370403,1.10356800183,0.0,1.10356800183
 02/18  11:00:00,88.81535583,3.2760602172,0.0,26.1427550644,26.8041601173,32.583940337,1.10357981983,0.0,1.10357981983
 02/18  12:00:00,91.4582067944,3.2760602172,0.0,26.5379137211,26.8041601173,34.8316326447,1.1037693473,0.0,1.1037693473
 02/18  13:00:00,88.9845382517,3.2760602172,0.0,25.3486407828,26.8041601173,33.5472370403,2.18729153867,0.0,2.18729153867
 02/18  14:00:00,86.9214475746,3.2760602172,0.0,25.8543413145,26.8041601173,30.9784458315,1.10356577412,0.0,1.10356577412
 02/18  15:00:00,67.2205188544,3.2760602172,0.0,34.563067217,8.04124803518,21.3317032909,0.02,0.0,0.02
 02/18  16:00:00,72.1589630927,3.2760602172,0.0,40.7859070597,8.04124803518,20.0473076865,1.10337420892,0.0,1.10337420892
 02/18  17:00:00,78.6759967961,3.2760602172,0.0,46.9818418621,8.04124803518,20.3684065876,1.16078032763,0.0574518330117,1.10332849462
 02/18  18:00:00,93.1873429212,3.2760602172,0.0,56.8766704545,2.68041601173,18.0090894769,2.15071102308,1.04764405324,1.10306696984
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307537273,0.0,1.10307537273
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316385752,0.0,1.10316385752
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298766226,0.0,1.10298766226
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294299008,0.0,1.10294299008
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294427264,0.0,1.10294427264
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102946078,0.0,1.102946078
 02/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294668732,0.0,1.10294668732
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302259887,0.0,1.10302259887
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314818728,0.0,1.10314818728
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102947403,0.0,1.102947403
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294746147,0.0,1.10294746147
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294699367,0.0,1.10294699367
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029432487,0.0,1.1029432487
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  01:00:00,38.4268495867,0.796668675448,0.0,4.05482873508,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,39.8636817176,0.99583584431,0.0,5.29249369707,2.68041601173,16.0824960704,1.10298957767,0.0,1.10298957767
 02/20  03:00:00,39.3000841265,0.796668675448,0.0,4.92806327485,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,41.1266194757,0.99583584431,0.0,6.55543145521,2.68041601173,16.0824960704,1.10294597828,0.0,1.10294597828
 02/20  05:00:00,40.7795454263,0.796668675448,0.0,6.4075245747,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  06:00:00,42.9135298149,0.99583584431,0.0,8.34234179441,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,30.9992178694,0.796668675448,0.0,6.49653035105,2.68041601173,16.0824960704,1.11929998465,0.0162581642204,1.10304182043
 02/20  08:00:00,24.6827291602,0.99583584431,0.0,4.9155411397,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,21.2803008054,0.597501506586,0.0,1.91144712263,2.68041601173,16.0824960704,1.10298323224,0.0,1.10298323224
 02/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298796084,0.0,1.10298796084
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031875591,0.0,1.1031875591
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298371446,0.0,1.10298371446
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102941783,0.0,1.102941783
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294341163,0.0,1.10294341163
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295502959,0.0,1.10295502959
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298540474,0.0,1.10298540474
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298501138,0.0,1.10298501138
 02/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310434231,0.0,1.10310434231
 02/21  07:00:00,174.587277787,3.2760602172,0.0,139.563950692,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  08:00:00,146.694664625,3.2760602172,0.0,94.6458786108,16.0824960704,32.6817896323,1.19611975954,0.0928462813376,1.10327347821
 02/21  09:00:00,167.432924005,3.2760602172,0.0,45.497623096,48.2474882111,70.4033123869,2.18810653538,0.0,2.18810653538
 02/21  10:00:00,142.128559739,3.2760602172,0.0,28.5418302584,48.2474882111,62.0547409583,2.18865149981,0.0,2.18865149981
 02/21  11:00:00,132.611671122,3.2760602172,1.46534833571,19.4861867125,48.2474882111,60.1281475517,2.18872957952,0.0,2.18872957952
 02/21  12:00:00,132.98803465,3.28928657599,4.9685814409,14.41949737,48.2474882111,62.0547409583,2.18945065457,0.0,2.18945065457
 02/21  13:00:00,139.727491265,3.36551034896,9.19164797428,17.4040121855,48.2474882111,61.5103924513,2.19021112646,0.0,2.19021112646
 02/21  14:00:00,134.096368367,3.49900500829,13.3701180286,5.31108156117,48.2474882111,63.6602354638,3.27524535993,0.0,3.27524535993
 02/21  15:00:00,127.592401471,3.39790114924,13.4044200989,2.406004366,48.2474882111,60.1281475517,2.18848471395,0.0,2.18848471395
 02/21  16:00:00,125.135159139,3.28480570848,11.1873593057,2.27891826782,48.2474882111,60.1281475517,1.10405425762,0.0,1.10405425762
 02/21  17:00:00,125.846605372,3.2760602172,8.22257747255,3.07400171516,48.2474882111,63.0180376616,2.18896624048,0.0,2.18896624048
 02/21  18:00:00,126.120806566,3.32926211462,3.9371062832,8.65605252086,37.5258241642,62.7947880557,2.18817695129,0.0,2.18817695129
 02/21  19:00:00,99.6013566927,3.2760602172,1.78860049907,16.9019168112,26.8041601173,36.0181789539,1.1035867637,0.0,1.1035867637
 02/21  20:00:00,101.055133573,3.2760602172,0.625714349913,22.0873710499,26.8041601173,33.4493877451,1.10342275756,0.0,1.10342275756
 02/21  21:00:00,96.8612701717,3.2760602172,0.0,34.6017180684,16.0824960704,28.0885557216,1.10345329523,0.0,1.10345329523
 02/21  22:00:00,100.225613679,3.2760602172,0.0,39.2504571803,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298882117,0.0,1.10298882117
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298571959,0.0,1.10298571959
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298339252,0.0,1.10298339252
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310093959,0.0,1.10310093959
 02/22  07:00:00,112.99864488,3.2760602172,0.0,77.9753177853,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  08:00:00,98.4362397964,3.2760602172,0.0,46.3874537825,16.0824960704,32.6817896323,1.19533532647,0.0920010028537,1.10333432362
 02/22  09:00:00,136.326441298,3.2760602172,0.459933355471,13.9312070334,48.2474882111,70.4033123869,2.18827566793,0.0,2.18827566793
 02/22  10:00:00,125.122435261,3.27928559083,2.9403480422,8.59213236488,48.2474882111,62.0547409583,2.18861340209,0.0,2.18861340209
 02/22  11:00:00,123.740042751,3.42091692403,5.74864093566,6.18640903424,48.2474882111,60.1281475517,2.18894567008,0.0,2.18894567008
 02/22  12:00:00,127.596214183,3.66498136029,8.94548961243,4.67507394631,48.2474882111,62.0547409583,2.18939739013,0.0,2.18939739013
 02/22  13:00:00,130.72802808,3.7753684258,12.4975500013,4.68878889633,48.2474882111,61.5103924513,2.19014689229,0.0,2.19014689229
 02/22  14:00:00,131.519735355,3.95059670668,15.4200857299,0.23288914986,48.2474882111,63.6602354638,3.27513927117,0.0,3.27513927117
 02/22  15:00:00,128.430031192,3.77292635533,16.2730289795,0.0,48.2474882111,60.1281475517,2.18841099764,0.0,2.18841099764
 02/22  16:00:00,129.070059424,3.59284655736,17.0931370096,0.0,48.2474882111,60.1281475517,1.10423503115,0.0,1.10423503115
 02/22  17:00:00,129.630734848,3.48127339759,14.8754954835,0.0,48.2474882111,63.0180376616,2.18887966478,0.0,2.18887966478
 02/22  18:00:00,125.396752421,3.46892373332,10.9727103047,0.756732735242,37.5258241642,62.7947880557,2.18807996702,0.0,2.18807996702
 02/22  19:00:00,91.0661490797,3.2760602172,6.05235702503,4.10295267217,26.8041601173,36.0181789539,1.10367637238,0.0,1.10367637238
 02/22  20:00:00,89.3716637218,3.2760602172,1.62128257901,9.40833296914,26.8041601173,33.4493877451,1.10339086042,0.0,1.10339086042
 02/22  21:00:00,78.8990531519,3.2760602172,0.0,16.6395010485,16.0824960704,28.0885557216,1.10351436629,0.0,1.10351436629
 02/22  22:00:00,81.7087488631,3.2760602172,0.0,20.7335923641,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298673672,0.0,1.10298673672
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298388192,0.0,1.10298388192
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298441431,0.0,1.10298441431
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311558181,0.0,1.10311558181
 02/23  07:00:00,94.8015982121,3.2760602172,0.0,59.7782711168,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  08:00:00,85.6160541731,3.2760602172,0.0,33.5672681591,16.0824960704,32.6817896323,1.15175651677,0.0484552805068,1.10330123626
 02/23  09:00:00,132.475965608,3.30396269611,0.449993725321,10.0627684941,48.2474882111,70.4033123869,2.18845099966,0.0,2.18845099966
 02/23  10:00:00,123.943696641,3.30406890956,4.23836992616,6.09058854217,48.2474882111,62.0547409583,2.18889670748,0.0,2.18889670748
 02/23  11:00:00,125.091159266,3.55365729332,9.04475785392,4.10866826192,48.2474882111,60.1281475517,2.18881569692,0.0,2.18881569692
 02/23  12:00:00,129.199089454,3.85263214624,12.4465474435,2.58924060074,48.2474882111,62.0547409583,2.189568234,0.0,2.189568234
 02/23  13:00:00,131.172345321,4.03585180389,15.0336773762,2.33649538389,48.2474882111,61.5103924513,2.19000518252,0.0,2.19000518252
 02/23  14:00:00,134.624760051,4.17137882221,18.5184416884,0.0187757713557,48.2474882111,63.6602354638,3.27525527966,0.0,3.27525527966
 02/23  15:00:00,132.27537188,3.95065936413,19.9406366586,0.0,48.2474882111,60.1281475517,2.18842325988,0.0,2.18842325988
 02/23  16:00:00,132.134452967,3.81058962517,19.939787485,0.0,48.2474882111,60.1281475517,1.10415480943,0.0,1.10415480943
 02/23  17:00:00,133.303632112,3.63503158329,18.3946345624,0.0,48.2474882111,63.0180376616,2.18871236729,0.0,2.18871236729
 02/23  18:00:00,125.881904935,3.5144693411,12.0441891099,0.12486083664,37.5258241642,62.7947880557,2.18788628039,0.0,2.18788628039
 02/23  19:00:00,88.5178606652,3.2760602172,5.68235673485,1.92466454792,26.8041601173,36.0181789539,1.10360320179,0.0,1.10360320179
 02/23  20:00:00,85.7552669177,3.2760602172,1.57458642638,5.83863231766,26.8041601173,33.4493877451,1.10341164031,0.0,1.10341164031
 02/23  21:00:00,74.388063448,3.2760602172,0.0,12.1285113447,16.0824960704,28.0885557216,1.10344768435,0.0,1.10344768435
 02/23  22:00:00,77.0833032062,3.2760602172,0.0,16.1081467073,16.0824960704,26.8041601173,0.02,0.0,0.02
