Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298413557,0.0,1.10298413557
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298496407,0.0,1.10298496407
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298470341,0.0,1.10298470341
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311280879,0.0,1.10311280879
 02/24  07:00:00,83.506502613,3.2760602172,0.0,48.4831755177,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  08:00:00,81.9488214163,3.2760602172,0.0,29.9000354023,16.0824960704,32.6817896323,1.10351454087,0.0,1.10351454087
 02/24  09:00:00,130.131420798,3.32521549037,0.739192373225,7.40777224204,48.2474882111,70.4033123869,2.1885790782,0.0,2.1885790782
 02/24  10:00:00,122.530492013,3.30012336676,4.68861834244,4.23108104075,48.2474882111,62.0547409583,2.18879965315,0.0,2.18879965315
 02/24  11:00:00,123.501792635,3.5745074314,9.1042406912,2.43896865552,48.2474882111,60.1281475517,2.18860786125,0.0,2.18860786125
 02/24  12:00:00,129.614342898,3.89436748605,14.1389422105,1.27036393792,48.2474882111,62.0547409583,2.18934052855,0.0,2.18934052855
 02/24  13:00:00,132.848155845,4.07019898503,18.1796363226,0.831999781176,48.2474882111,61.5103924513,2.19014433766,0.0,2.19014433766
 02/24  14:00:00,135.814903682,3.96051639598,19.9382235168,0.0,48.2474882111,63.6602354638,3.27541828605,0.0,3.27541828605
 02/24  15:00:00,132.768562075,3.75192924563,20.632556972,0.0,48.2474882111,60.1281475517,1.10417601134,0.0,1.10417601134
 02/24  16:00:00,130.235519215,3.47809663759,18.3733467204,0.0,48.2474882111,60.1281475517,2.18825297914,0.0,2.18825297914
 02/24  17:00:00,130.851878435,3.43099757925,16.1469148886,0.0,48.2474882111,63.0180376616,2.18920586974,0.0,2.18920586974
 02/24  18:00:00,127.325511261,3.50958752249,13.5257865008,0.0917515908312,37.5258241642,62.7947880557,1.10387662451,0.0,1.10387662451
 02/24  19:00:00,92.8921742915,3.2760602172,9.93297324232,2.04836166673,26.8041601173,36.0181789539,2.18748655806,0.0,2.18748655806
 02/24  20:00:00,89.2359619762,3.2760602172,6.70657496773,4.18733883476,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/24  21:00:00,74.6275565599,3.2760602172,3.85551407418,8.51249038242,16.0824960704,28.0885557216,1.10344893962,0.0,1.10344893962
 02/24  22:00:00,74.4713805719,3.2760602172,1.79459450067,11.7016295723,16.0824960704,26.8041601173,1.10325230507,0.0,1.10325230507
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029822582,0.0,1.1029822582
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298386386,0.0,1.10298386386
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298459959,0.0,1.10298459959
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030938594,0.0,1.1030938594
 02/25  07:00:00,73.1942775568,3.2760602172,0.0,38.1709504616,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/25  08:00:00,66.1537590602,3.2760602172,0.0,30.9275162141,5.36083202345,26.5809105114,1.10323097679,0.0,1.10323097679
 02/25  09:00:00,77.840317907,3.2760602172,0.451668649585,16.0004440962,26.8041601173,31.2995447326,1.1034232852,0.0,1.1034232852
 02/25  10:00:00,76.6551849017,3.2760602172,5.48534219201,7.53394524076,26.8041601173,33.5472370403,1.10358707911,0.0,1.10358707911
 02/25  11:00:00,77.6394699162,3.2760602172,10.6100258572,4.3568432934,26.8041601173,32.583940337,1.10353956542,0.0,1.10353956542
 02/25  12:00:00,82.0252443724,3.29754796869,14.0095795827,3.07388396491,26.8041601173,34.8316326447,1.10364960746,0.0,1.10364960746
 02/25  13:00:00,80.335129157,3.27791014154,14.1604722075,2.53690955627,26.8041601173,33.5472370403,1.1036163692,0.0,1.1036163692
 02/25  14:00:00,77.9110599702,3.2760602172,14.3757367264,2.46821698371,26.8041601173,30.9784458315,1.10360080077,0.0,1.10360080077
 02/25  15:00:00,54.3233138238,3.2760602172,15.7360657179,5.92979646859,8.04124803518,21.3317032909,1.1033962416,0.0,1.1033962416
 02/25  16:00:00,55.6526998358,3.2760602172,16.3125587541,7.96708504879,8.04124803518,20.0473076865,1.10328304565,0.0,1.10328304565
 02/25  17:00:00,56.0416836838,3.2760602172,15.5091780021,8.83835074757,8.04124803518,20.3684065876,0.02,0.0,0.02
 02/25  18:00:00,62.5083501463,3.2760602172,12.7652881769,15.8997228361,2.68041601173,18.0090894769,1.10320268696,0.0,1.10320268696
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305996845,0.0,1.10305996845
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306795452,0.0,1.10306795452
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298445802,0.0,1.10298445802
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294502928,0.0,1.10294502928
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293846492,0.0,1.10293846492
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306185494,0.0,1.10306185494
 02/26  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298155139,0.0,1.10298155139
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294547897,0.0,1.10294547897
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,22.5331962327,0.561171070031,3.20067298643,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316493867,0.0,1.10316493867
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302476362,0.0,1.10302476362
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297692233,0.0,1.10297692233
 02/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294442672,0.0,1.10294442672
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299786213,0.0,1.10299786213
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298281521,0.0,1.10298281521
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298356912,0.0,1.10298356912
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310273752,0.0,1.10310273752
 02/27  07:00:00,84.9421834064,3.2760602172,0.0,52.3861896445,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  08:00:00,80.3146859429,3.2760602172,0.0,28.2658999289,16.0824960704,32.6817896323,1.10333818882,0.0,1.10333818882
 02/27  09:00:00,133.172899143,3.2760602172,3.97798310578,7.25961512779,48.2474882111,70.4033123869,2.18800039368,0.0,2.18800039368
 02/27  10:00:00,126.690483241,3.277997702,9.38948043519,3.7123358403,48.2474882111,62.0547409583,2.1885532722,0.0,2.1885532722
 02/27  11:00:00,129.311873402,3.42927561044,15.5057035432,1.99281839102,48.2474882111,60.1281475517,2.18884767009,0.0,2.18884767009
 02/27  12:00:00,135.727197473,3.75943506702,20.6853257419,0.971767400526,48.2474882111,62.0547409583,2.18956442071,0.0,2.18956442071
 02/27  13:00:00,138.425392934,3.91458175919,23.9233102175,0.821180200359,48.2474882111,61.5103924513,2.18989511442,0.0,2.18989511442
 02/27  14:00:00,142.869096088,4.06213955932,26.8907927599,0.0,48.2474882111,63.6602354638,3.27516989649,0.0,3.27516989649
 02/27  15:00:00,139.894375356,3.87215109208,27.6381484072,0.0,48.2474882111,60.1281475517,2.18833114447,0.0,2.18833114447
 02/27  16:00:00,141.284138997,3.82808735749,29.0719757825,0.0,48.2474882111,60.1281475517,1.10409810672,0.0,1.10409810672
 02/27  17:00:00,140.94532936,3.67947673104,25.9918866626,0.0,48.2474882111,63.0180376616,2.18931759324,0.0,2.18931759324
 02/27  18:00:00,133.271542721,3.49906780853,19.5740892651,0.0,37.5258241642,62.7947880557,2.18773317426,0.0,2.18773317426
 02/27  19:00:00,95.6684052564,3.2760602172,14.0818370633,0.675728810621,26.8041601173,36.0181789539,1.1036568884,0.0,1.1036568884
 02/27  20:00:00,89.814211516,3.2760602172,9.16757518036,2.304588162,26.8041601173,33.4493877451,1.10334775297,0.0,1.10334775297
 02/27  21:00:00,75.0384044782,3.2760602172,5.74089112808,7.03796124685,16.0824960704,28.0885557216,0.02,0.0,0.02
 02/27  22:00:00,75.0912824099,3.2760602172,3.78049446814,10.3356314429,16.0824960704,26.8041601173,1.10327223398,0.0,1.10327223398
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298359848,0.0,1.10298359848
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298209431,0.0,1.10298209431
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298076788,0.0,1.10298076788
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310099493,0.0,1.10310099493
 02/28  07:00:00,65.2449004063,3.2760602172,0.0,32.6889066444,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  08:00:00,70.2097519041,3.2760602172,1.15540865762,17.0055572326,16.0824960704,32.6817896323,1.10358680016,0.0,1.10358680016
 02/28  09:00:00,134.03086783,3.3433513976,7.43425627489,4.59401946523,48.2474882111,70.4033123869,2.18858226001,0.0,2.18858226001
 02/28  10:00:00,127.917813638,3.35200520843,11.8250594326,2.43007973301,48.2474882111,62.0547409583,2.18849597745,0.0,2.18849597745
 02/28  11:00:00,127.901706964,3.66233148916,14.5532227625,1.30207685568,48.2474882111,60.1281475517,1.10442731283,0.0,1.10442731283
 02/28  12:00:00,132.784018188,3.96680485596,17.9099123972,0.596631671582,48.2474882111,62.0547409583,2.18930012001,0.0,2.18930012001
 02/28  13:00:00,137.778986261,4.15349634275,23.4381471367,0.421022025385,48.2474882111,61.5103924513,3.27518688744,0.0,3.27518688744
 02/28  14:00:00,142.652044297,4.28536377141,26.4505167569,0.0,48.2474882111,63.6602354638,2.19007485182,0.0,2.19007485182
 02/28  15:00:00,139.127048144,4.07286499965,26.6701072877,0.0,48.2474882111,60.1281475517,2.18884786047,0.0,2.18884786047
 02/28  16:00:00,139.661544357,4.02208400167,27.2553844988,0.0,48.2474882111,60.1281475517,2.18820403365,0.0,2.18820403365
 02/28  17:00:00,140.799312868,3.8708395762,25.6545073255,0.0,48.2474882111,63.0180376616,2.18929264811,0.0,2.18929264811
 02/28  18:00:00,131.959793589,3.57951481368,18.1818931281,0.0,37.5258241642,62.7947880557,1.10391304602,0.0,1.10391304602
 02/28  19:00:00,93.5708542139,3.2760602172,12.2325627146,0.427452116835,26.8041601173,36.0181789539,1.10359982381,0.0,1.10359982381
 02/28  20:00:00,89.2377856415,3.2760602172,9.39447890139,1.50125856642,26.8041601173,33.4493877451,1.10339824765,0.0,1.10339824765
 02/28  21:00:00,73.2755830016,3.2760602172,5.74125637544,5.27477452282,16.0824960704,28.0885557216,1.10347077256,0.0,1.10347077256
 02/28  22:00:00,72.9367826524,3.2760602172,3.51623292568,8.44539322785,16.0824960704,26.8041601173,1.10310443452,0.0,1.10310443452
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298277073,0.0,1.10298277073
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298249605,0.0,1.10298249605
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298180943,0.0,1.10298180943
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  07:00:00,57.9117865647,3.28809117161,0.0,25.3437618484,5.36083202345,21.4433280938,1.10305700679,0.0,1.10305700679
 03/01  08:00:00,71.9305408736,3.2760602172,0.0,19.8817548597,16.0824960704,32.6817896323,1.10353129831,0.0,1.10353129831
 03/01  09:00:00,128.429993193,3.35816672555,1.03805727657,5.37452849859,48.2474882111,70.4033123869,1.10407437191,0.0,1.10407437191
 03/01  10:00:00,119.334526476,3.2760602172,3.1673480274,2.58044896825,48.2474882111,62.0547409583,2.18845329594,0.0,2.18845329594
 03/01  11:00:00,118.684319459,3.2760602172,5.93140174885,1.09278163623,48.2474882111,60.1281475517,2.18876247357,0.0,2.18876247357
 03/01  12:00:00,123.083936584,3.29848451276,9.06649402043,0.408288787256,48.2474882111,62.0547409583,2.18934158088,0.0,2.18934158088
 03/01  13:00:00,127.513996971,3.37190452608,14.089659548,0.286112140216,48.2474882111,61.5103924513,3.27538468268,0.0,3.27538468268
 03/01  14:00:00,132.866398986,3.39457042759,17.5556647889,0.0,48.2474882111,63.6602354638,2.19004359554,0.0,2.19004359554
 03/01  15:00:00,128.658032916,3.30962222743,16.964334832,0.0,48.2474882111,60.1281475517,2.18851888381,0.0,2.18851888381
 03/01  16:00:00,127.396088279,3.3177490645,15.6942633578,0.0,48.2474882111,60.1281475517,1.1040528118,0.0,1.1040528118
 03/01  17:00:00,127.915058142,3.41140221393,13.2296899615,0.0,48.2474882111,63.0180376616,2.1889097776,0.0,2.1889097776
 03/01  18:00:00,120.742632076,3.50303642053,8.71336422108,0.795179120058,37.5258241642,62.7947880557,2.18779248246,0.0,2.18779248246
 03/01  19:00:00,89.2598338543,3.2760602172,3.88633096313,4.46266350868,26.8041601173,36.0181789539,1.10366120081,0.0,1.10366120081
 03/01  20:00:00,86.1230222563,3.2760602172,0.723994995335,7.05697908727,26.8041601173,33.4493877451,1.10337345244,0.0,1.10337345244
 03/01  21:00:00,74.752919696,3.2760602172,0.45738509583,12.0359824969,16.0824960704,28.0885557216,1.10348640266,0.0,1.10348640266
 03/01  22:00:00,76.9626845181,3.2760602172,0.99555802873,14.9919699905,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298234071,0.0,1.10298234071
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298151101,0.0,1.10298151101
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298194935,0.0,1.10298194935
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309522318,0.0,1.10309522318
 03/02  07:00:00,67.7044456654,3.2760602172,0.0,35.1484519035,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  08:00:00,78.1291079935,3.2760602172,0.0,26.0803219796,16.0824960704,32.6817896323,1.10352820546,0.0,1.10352820546
 03/02  09:00:00,130.635578732,3.33376099196,0.0,8.64257704829,48.2474882111,70.4033123869,2.18832115202,0.0,2.18832115202
 03/02  10:00:00,118.576975582,3.2760602172,0.814737971285,4.17550813033,48.2474882111,62.0547409583,2.188737233,0.0,2.188737233
 03/02  11:00:00,120.275012949,3.2760602172,6.10840186597,2.50647500895,48.2474882111,60.1281475517,1.10428746418,0.0,1.10428746418
 03/02  12:00:00,124.687269915,3.28832449073,9.94532688357,1.14294927728,48.2474882111,62.0547409583,3.27383112972,0.0,3.27383112972
 03/02  13:00:00,123.477398954,3.36460348377,9.48072559982,0.865749114177,48.2474882111,61.5103924513,2.19031302143,0.0,2.19031302143
 03/02  14:00:00,126.466238601,3.41765969433,11.1324151378,0.0,48.2474882111,63.6602354638,3.27482365689,0.0,3.27482365689
 03/02  15:00:00,123.724404932,3.33780645262,12.0025226221,0.0,48.2474882111,60.1281475517,1.1042396384,0.0,1.1042396384
 03/02  16:00:00,122.467535663,3.31451078818,10.7689490175,0.0,48.2474882111,60.1281475517,2.18814447698,0.0,2.18814447698
 03/02  17:00:00,125.259658275,3.40791310889,10.5777791998,0.0,48.2474882111,63.0180376616,2.1888123868,0.0,2.1888123868
 03/02  18:00:00,120.290798757,3.502051192,8.70263004453,0.355065206646,37.5258241642,62.7947880557,1.10380789033,0.0,1.10380789033
 03/02  19:00:00,90.743656631,3.2760602172,5.62989420891,4.20292303962,26.8041601173,36.0181789539,1.10367974536,0.0,1.10367974536
 03/02  20:00:00,89.1099793659,3.2760602172,3.72952518796,7.03840600424,26.8041601173,33.4493877451,1.10343551678,0.0,1.10343551678
 03/02  21:00:00,77.2554263518,3.2760602172,2.39737098826,12.5985032603,16.0824960704,28.0885557216,1.10340757144,0.0,1.10340757144
 03/02  22:00:00,78.236717671,3.2760602172,1.37977789454,15.8817832776,16.0824960704,26.8041601173,1.10309506369,0.0,1.10309506369
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298104521,0.0,1.10298104521
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298120188,0.0,1.10298120188
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298137494,0.0,1.10298137494
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  07:00:00,77.8597172339,3.2760602172,0.0,45.303723472,5.36083202345,21.4433280938,1.10306625033,0.0,1.10306625033
 03/03  08:00:00,77.6718755497,3.2760602172,0.0,25.6230895358,16.0824960704,32.6817896323,1.10356041624,0.0,1.10356041624
 03/03  09:00:00,129.896761157,3.33742581265,0.0,7.90009465199,48.2474882111,70.4033123869,1.10410413149,0.0,1.10410413149
 03/03  10:00:00,119.527511264,3.28713167794,0.937267684045,4.99244263829,48.2474882111,62.0547409583,2.18849882353,0.0,2.18849882353
 03/03  11:00:00,118.272081796,3.46398124156,3.02668261737,3.39734208065,48.2474882111,60.1281475517,2.18879032884,0.0,2.18879032884
 03/03  12:00:00,122.567731907,3.74442934128,6.20409819694,2.30853510542,48.2474882111,62.0547409583,2.18934983942,0.0,2.18934983942
 03/03  13:00:00,124.535999668,3.91468651121,8.74900155507,2.10599084471,48.2474882111,61.5103924513,3.27535565396,0.0,3.27535565396
 03/03  14:00:00,125.434114594,4.01420808675,9.49538995933,0.00835277886758,48.2474882111,63.6602354638,2.19000536898,0.0,2.19000536898
 03/03  15:00:00,121.931076278,3.79532568711,9.7516747342,0.0,48.2474882111,60.1281475517,2.18847183329,0.0,2.18847183329
 03/03  16:00:00,121.965660985,3.66017964792,9.92140548048,0.0,48.2474882111,60.1281475517,1.10402576685,0.0,1.10402576685
 03/03  17:00:00,123.988667025,3.59487356687,9.11982749139,0.0,48.2474882111,63.0180376616,2.18883457788,0.0,2.18883457788
 03/03  18:00:00,118.800701938,3.53962236342,7.19799803046,0.332029230356,37.5258241642,62.7947880557,2.18799134794,0.0,2.18799134794
 03/03  19:00:00,87.4214957929,3.2760602172,4.57238603861,1.93827037182,26.8041601173,36.0181789539,1.10362231563,0.0,1.10362231563
 03/03  20:00:00,85.6347471747,3.2760602172,1.99492267867,5.29777632238,26.8041601173,33.4493877451,1.10333939982,0.0,1.10333939982
 03/03  21:00:00,74.0951516473,3.2760602172,0.0558927219858,11.779706822,16.0824960704,28.0885557216,1.10344718693,0.0,1.10344718693
 03/03  22:00:00,76.4724978206,3.2760602172,0.0,15.4973413217,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298096136,0.0,1.10298096136
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298073319,0.0,1.10298073319
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298075295,0.0,1.10298075295
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310072589,0.0,1.10310072589
 03/04  07:00:00,86.7712452488,3.2760602172,0.0,54.2152514869,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/04  08:00:00,68.9269177103,3.2760602172,0.0,33.7006748641,5.36083202345,26.5809105114,2.39219052422,1.28893301613,1.1032575081
 03/04  09:00:00,77.7197953721,3.2760602172,0.0,16.3315902109,26.8041601173,31.2995447326,1.10339577001,0.0,1.10339577001
 03/04  10:00:00,75.8917804695,3.2760602172,0.434861721153,11.8210212795,26.8041601173,33.5472370403,1.10363998317,0.0,1.10363998317
 03/04  11:00:00,75.942318469,3.2949182016,4.13813487725,9.11272484178,26.8041601173,32.583940337,1.10357938907,0.0,1.10357938907
 03/04  12:00:00,79.8934026502,3.41825441813,6.68568792168,8.14522745426,26.8041601173,34.8316326447,1.10368281484,0.0,1.10368281484
 03/04  13:00:00,79.1256352065,3.53995872722,8.05034441087,7.17549481673,26.8041601173,33.5472370403,1.10351962473,0.0,1.10351962473
 03/04  14:00:00,74.1316489143,3.53780946439,9.18017728659,3.6226161204,26.8041601173,30.9784458315,1.10350108751,0.0,1.10350108751
 03/04  15:00:00,48.7497314334,3.34563835221,9.85825508696,6.16444657411,8.04124803518,21.3317032909,1.10339806881,0.0,1.10339806881
 03/04  16:00:00,49.9959369541,3.27702226714,10.1803218414,8.44159702978,8.04124803518,20.0473076865,1.10327957094,0.0,1.10327957094
 03/04  17:00:00,50.6899590106,3.2760602172,9.46995310282,9.52585097374,8.04124803518,20.3684065876,0.02,0.0,0.02
 03/04  18:00:00,52.9456448554,3.2760602172,7.14288178703,14.4267572684,2.68041601173,18.0090894769,1.10327931725,0.0,1.10327931725
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305164976,0.0,1.10305164976
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305836022,0.0,1.10305836022
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297796304,0.0,1.10297796304
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102941106,0.0,1.102941106
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294214301,0.0,1.10294214301
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299744527,0.0,1.10299744527
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294146475,0.0,1.10294146475
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298098674,0.0,1.10298098674
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316319433,0.0,1.10316319433
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297918271,0.0,1.10297918271
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297899845,0.0,1.10297899845
 03/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293918255,0.0,1.10293918255
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294304078,0.0,1.10294304078
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297953863,0.0,1.10297953863
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297957724,0.0,1.10297957724
 03/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309071517,0.0,1.10309071517
 03/06  07:00:00,108.756567852,3.2760602172,0.0,78.6679074232,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  08:00:00,98.210171268,3.2760602172,0.0,46.1613852541,16.0824960704,32.6817896323,3.84202474684,2.73851251491,1.10351223193
 03/06  09:00:00,137.064976857,3.2760602172,0.0,15.1296759481,48.2474882111,70.4033123869,2.18835091567,0.0,2.18835091567
 03/06  10:00:00,123.156727098,3.2760602172,0.0,9.56999761697,48.2474882111,62.0547409583,2.18862488614,0.0,2.18862488614
 03/06  11:00:00,118.630712608,3.29253601143,0.0,6.95410073939,48.2474882111,60.1281475517,1.10421955535,0.0,1.10421955535
 03/06  12:00:00,120.741207236,3.41406880692,1.58198003177,5.43448913368,48.2474882111,62.0547409583,3.27386749532,0.0,3.27386749532
 03/06  13:00:00,122.515913516,3.47448384739,3.46786355073,5.80724536144,48.2474882111,61.5103924513,2.19006841699,0.0,2.19006841699
 03/06  14:00:00,121.553521524,3.63839544835,5.43518099334,0.563781313014,48.2474882111,63.6602354638,2.18996537417,0.0,2.18996537417
 03/06  15:00:00,118.835625224,3.5251167451,6.86716995787,0.0592626643961,48.2474882111,60.1281475517,2.18871402453,0.0,2.18871402453
 03/06  16:00:00,118.252438153,3.34815451303,6.39559629941,0.124611483181,48.2474882111,60.1281475517,2.18824559975,0.0,2.18824559975
 03/06  17:00:00,120.280588532,3.36304568488,5.33821697369,0.305359906702,48.2474882111,63.0180376616,2.18904633159,0.0,2.18904633159
 03/06  18:00:00,116.019297582,3.44984310593,3.096079355,1.74232280751,37.5258241642,62.7947880557,1.10390324429,0.0,1.10390324429
 03/06  19:00:00,88.1675636885,3.2760602172,0.598610668049,6.65811363801,26.8041601173,36.0181789539,1.10360055333,0.0,1.10360055333
 03/06  20:00:00,89.9260214224,3.2760602172,0.0,11.5839732487,26.8041601173,33.4493877451,1.10336351956,0.0,1.10336351956
 03/06  21:00:00,81.565215545,3.2760602172,0.0,19.3056634416,16.0824960704,28.0885557216,1.10344921482,0.0,1.10344921482
 03/06  22:00:00,85.8220504738,3.2760602172,0.0,24.8468939749,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309353736,0.0,1.10309353736
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297826098,0.0,1.10297826098
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297763725,0.0,1.10297763725
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304370749,0.0,1.10304370749
 03/07  07:00:00,97.770979838,3.2760602172,0.0,67.6823194094,5.36083202345,21.4433280938,1.10305876842,0.0,1.10305876842
 03/07  08:00:00,100.53284862,3.2760602172,0.0,48.4840626064,16.0824960704,32.6817896323,4.71039666188,3.60692037711,1.10347628477
 03/07  09:00:00,142.721581837,3.28286931819,0.0,20.7794718272,48.2474882111,70.4033123869,1.10408223148,0.0,1.10408223148
 03/07  10:00:00,125.405076375,3.2760602172,0.0,11.8183468938,48.2474882111,62.0547409583,2.18849200509,0.0,2.18849200509
 03/07  11:00:00,119.61786888,3.2760602172,0.89451091445,7.0632218918,48.2474882111,60.1281475517,2.18871138576,0.0,2.18871138576
 03/07  12:00:00,121.212712283,3.2760602172,3.28032276305,4.34566003898,48.2474882111,62.0547409583,2.18933852184,0.0,2.18933852184
 03/07  13:00:00,121.948465945,3.3016497534,4.32580386636,4.55469156906,48.2474882111,61.5103924513,2.19001973879,0.0,2.19001973879
 03/07  14:00:00,123.082806512,3.33465601561,5.49181387033,2.34017285737,48.2474882111,63.6602354638,3.27488716672,0.0,3.27488716672
 03/07  15:00:00,118.415180475,3.2760602172,6.42146474212,0.33357965898,48.2474882111,60.1281475517,1.1041636354,0.0,1.1041636354
 03/07  16:00:00,119.414732333,3.27952459408,7.50203885412,0.24909302773,48.2474882111,60.1281475517,2.18813617557,0.0,2.18813617557
 03/07  17:00:00,122.59100626,3.37149797488,7.49166113304,0.453881185692,48.2474882111,63.0180376616,2.18875136887,0.0,2.18875136887
 03/07  18:00:00,119.697864914,3.45416598109,6.55664264155,1.9560039773,37.5258241642,62.7947880557,1.10377252828,0.0,1.10377252828
 03/07  19:00:00,92.7257587144,3.2760602172,5.21431480049,6.60060453147,26.8041601173,36.0181789539,1.10369483571,0.0,1.10369483571
 03/07  20:00:00,92.0895399379,3.2760602172,4.10985750532,9.63763425895,26.8041601173,33.4493877451,1.10339746455,0.0,1.10339746455
 03/07  21:00:00,80.6670025509,3.2760602172,1.41903200729,16.9884184403,16.0824960704,28.0885557216,1.103459326,0.0,1.103459326
 03/07  22:00:00,82.2812819385,3.2760602172,0.0,21.3061254395,16.0824960704,26.8041601173,1.10309571791,0.0,1.10309571791
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297757401,0.0,1.10297757401
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297738011,0.0,1.10297738011
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297770976,0.0,1.10297770976
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  07:00:00,71.8559780285,3.2760602172,1.33240811547,40.4349094845,5.36083202345,21.4433280938,1.10305777978,0.0,1.10305777978
 03/08  08:00:00,84.0465139992,3.2760602172,1.18726408405,30.8104639012,16.0824960704,32.6817896323,1.10347274711,0.0,1.10347274711
 03/08  09:00:00,133.314034165,3.30700371929,1.34667021885,10.0011195344,48.2474882111,70.4033123869,1.10421118209,0.0,1.10421118209
 03/08  10:00:00,121.018560666,3.2760602172,3.46742136765,3.96440981725,48.2474882111,62.0547409583,2.18845347581,0.0,2.18845347581
 03/08  11:00:00,120.309379685,3.2760602172,6.62176839113,2.02747521931,48.2474882111,60.1281475517,2.18870234023,0.0,2.18870234023
 03/08  12:00:00,124.633875062,3.27668670485,9.85963993572,1.18687915767,48.2474882111,62.0547409583,2.18927448318,0.0,2.18927448318
 03/08  13:00:00,126.191887981,3.4092692303,12.4132054298,0.603092564355,48.2474882111,61.5103924513,2.18988289562,0.0,2.18988289562
 03/08  14:00:00,131.076368811,3.5126810603,15.6475239816,0.0,48.2474882111,63.6602354638,3.27485991636,0.0,3.27485991636
 03/08  15:00:00,129.664091069,3.45076882099,17.8292463909,0.0,48.2474882111,60.1281475517,1.10414125206,0.0,1.10414125206
 03/08  16:00:00,129.784193656,3.38404688458,18.0160709148,0.0,48.2474882111,60.1281475517,2.18832814077,0.0,2.18832814077
 03/08  17:00:00,132.089023319,3.41172249365,17.403334859,0.0,48.2474882111,63.0180376616,2.18893621341,0.0,2.18893621341
 03/08  18:00:00,126.17261632,3.50309641952,14.887967675,0.0504999113491,37.5258241642,62.7947880557,1.10385361724,0.0,1.10385361724
 03/08  19:00:00,91.2486623474,3.2760602172,8.57748764328,1.76033532163,26.8041601173,36.0181789539,1.10371993428,0.0,1.10371993428
 03/08  20:00:00,88.4839619243,3.2760602172,5.23777942788,4.90413432277,26.8041601173,33.4493877451,1.10346354246,0.0,1.10346354246
 03/08  21:00:00,75.1018037359,3.2760602172,2.53009208512,10.3121595474,16.0824960704,28.0885557216,1.10342297093,0.0,1.10342297093
 03/08  22:00:00,76.1218444552,3.2760602172,0.87462940133,14.272058555,16.0824960704,26.8041601173,1.10309741313,0.0,1.10309741313
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297832196,0.0,1.10297832196
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297762436,0.0,1.10297762436
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297754292,0.0,1.10297754292
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  07:00:00,73.4013736503,3.2760602172,0.0,43.3127132217,5.36083202345,21.4433280938,1.10305979176,0.0,1.10305979176
 03/09  08:00:00,79.0366491264,3.2760602172,0.0,26.9878631125,16.0824960704,32.6817896323,1.10353179376,0.0,1.10353179376
 03/09  09:00:00,129.423111059,3.32765403947,1.5320685426,5.90414778476,48.2474882111,70.4033123869,1.1041827605,0.0,1.1041827605
 03/09  10:00:00,122.071792982,3.28230045177,5.51230014856,2.96652311828,48.2474882111,62.0547409583,2.18875474794,0.0,2.18875474794
 03/09  11:00:00,122.426334931,3.39226354567,9.08375548621,1.56624004189,48.2474882111,60.1281475517,2.18857401144,0.0,2.18857401144
 03/09  12:00:00,127.614980732,3.59205950964,13.237247593,0.475004366146,48.2474882111,62.0547409583,2.18906118602,0.0,2.18906118602
 03/09  13:00:00,131.590246426,3.7609863409,17.8802097309,0.182729597882,48.2474882111,61.5103924513,2.18998583654,0.0,2.18998583654
 03/09  14:00:00,136.173036576,3.912844628,20.3440281786,0.0,48.2474882111,63.6602354638,3.27503194239,0.0,3.27503194239
 03/09  15:00:00,132.657745819,3.72978705582,20.5438829068,0.0,48.2474882111,60.1281475517,1.10418033053,0.0,1.10418033053
 03/09  16:00:00,132.576133999,3.47155048549,20.7205076564,0.0,48.2474882111,60.1281475517,2.18819041458,0.0,2.18819041458
 03/09  17:00:00,135.197317709,3.46939114694,20.453960595,0.0,48.2474882111,63.0180376616,2.18900149487,0.0,2.18900149487
 03/09  18:00:00,128.036895914,3.52872226496,16.7771213355,0.0,37.5258241642,62.7947880557,1.10388021447,0.0,1.10388021447
 03/09  19:00:00,94.5167248752,3.2760602172,12.9684284106,0.637457082114,26.8041601173,36.0181789539,1.10372921224,0.0,1.10372921224
 03/09  20:00:00,90.271653194,3.2760602172,9.8515928888,2.07801213158,26.8041601173,33.4493877451,1.10348334777,0.0,1.10348334777
 03/09  21:00:00,75.3861317149,3.2760602172,7.32098783407,5.80559177747,16.0824960704,28.0885557216,1.10344066553,0.0,1.10344066553
 03/09  22:00:00,75.7987055267,3.2760602172,6.86428616263,7.95926286515,16.0824960704,26.8041601173,1.10310247338,0.0,1.10310247338
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297543906,0.0,1.10297543906
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297442994,0.0,1.10297442994
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297417575,0.0,1.10297417575
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  07:00:00,53.578418557,3.28868416114,10.5929974034,12.8841367811,5.36083202345,21.4433280938,1.10306145372,0.0,1.10306145372
 03/10  08:00:00,73.5881207846,3.2760602172,11.6849977132,9.8543370575,16.0824960704,32.6817896323,1.10354311237,0.0,1.10354311237
 03/10  09:00:00,138.415843096,3.37469624331,14.6603466923,1.72155946796,48.2474882111,70.4033123869,1.10406094747,0.0,1.10406094747
 03/10  10:00:00,130.446590151,3.2760602172,16.5416129294,0.318247740968,48.2474882111,62.0547409583,2.18835845856,0.0,2.18835845856
 03/10  11:00:00,130.554949407,3.2760602172,18.8896541517,0.00515918107381,48.2474882111,60.1281475517,2.18857760125,0.0,2.18857760125
 03/10  12:00:00,133.347304308,3.31536140433,19.7212736406,0.0,48.2474882111,62.0547409583,2.18905363738,0.0,2.18905363738
 03/10  13:00:00,134.018515225,3.38838527984,20.863809189,0.0,48.2474882111,61.5103924513,2.18996446768,0.0,2.18996446768
 03/10  14:00:00,136.958157751,3.4105178229,21.6314761593,0.0,48.2474882111,63.6602354638,3.27494378762,0.0,3.27494378762
 03/10  15:00:00,133.308935302,3.32482992194,21.6000295235,0.0,48.2474882111,60.1281475517,1.10416151441,0.0,1.10416151441
 03/10  16:00:00,133.841563001,3.3348603262,22.1226268176,0.0,48.2474882111,60.1281475517,2.18814674953,0.0,2.18814674953
 03/10  17:00:00,136.80906045,3.43455467036,22.1005398131,0.0,48.2474882111,63.0180376616,2.18894166267,0.0,2.18894166267
 03/10  18:00:00,132.042437356,3.53114529093,20.7802397512,0.0,37.5258241642,62.7947880557,1.10385240125,0.0,1.10385240125
 03/10  19:00:00,98.9504697309,3.2760602172,17.3277640222,0.711866326235,26.8041601173,36.0181789539,1.1036772518,0.0,1.1036772518
 03/10  20:00:00,96.2843021297,3.2760602172,16.3454163551,1.59683760097,26.8041601173,33.4493877451,1.10345731056,0.0,1.10345731056
 03/10  21:00:00,81.4211021346,3.2760602172,15.5421177337,3.6194322976,16.0824960704,28.0885557216,1.10341408399,0.0,1.10341408399
 03/10  22:00:00,79.6248726434,3.2760602172,13.5430681666,5.10664797785,16.0824960704,26.8041601173,1.10309226019,0.0,1.10309226019
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297665655,0.0,1.10297665655
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297600355,0.0,1.10297600355
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102975992,0.0,1.102975992
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  07:00:00,52.1249669697,3.28968319664,9.99226124524,12.0304223165,5.36083202345,21.4433280938,1.10305330224,0.0,1.10305330224
 03/11  08:00:00,57.0591596777,3.2760602172,11.5168138525,10.3161029791,5.36083202345,26.5809105114,0.02,0.0,0.02
 03/11  09:00:00,78.3529653893,3.2760602172,12.601457094,4.36330313419,26.8041601173,31.2995447326,1.1033891296,0.0,1.1033891296
 03/11  10:00:00,79.9174059388,3.2760602172,13.4092183232,2.8722901467,26.8041601173,33.5472370403,1.10357632086,0.0,1.10357632086
 03/11  11:00:00,79.2849838113,3.2760602172,14.5029597755,2.10942327024,26.8041601173,32.583940337,1.1035553373,0.0,1.1035553373
 03/11  12:00:00,81.4620596471,3.2760602172,14.9715829595,1.57018361431,26.8041601173,34.8316326447,1.10370519738,0.0,1.10370519738
 03/11  13:00:00,80.3228785476,3.2760602172,15.7652295684,0.921751510283,26.8041601173,33.5472370403,1.10361917977,0.0,1.10361917977
 03/11  14:00:00,76.1361984882,3.2760602172,14.2151419016,0.853950326526,26.8041601173,30.9784458315,1.10356262353,0.0,1.10356262353
 03/11  15:00:00,49.1593626152,3.2760602172,12.8607839639,3.64112701391,8.04124803518,21.3317032909,1.10350853061,0.0,1.10350853061
 03/11  16:00:00,50.3221998465,3.2760602172,11.3820026217,7.56714119184,8.04124803518,20.0473076865,1.10328167679,0.0,1.10328167679
 03/11  17:00:00,51.9815769444,3.2760602172,9.02669579596,11.2607262144,8.04124803518,20.3684065876,1.10332266258,0.0,1.10332266258
 03/11  18:00:00,56.5471629835,3.2760602172,7.43924122608,17.7319159574,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309602935,0.0,1.10309602935
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305363666,0.0,1.10305363666
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305071883,0.0,1.10305071883
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293768417,0.0,1.10293768417
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029387152,0.0,1.1029387152
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294646043,0.0,1.10294646043
 03/12  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297467581,0.0,1.10297467581
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301451146,0.0,1.10301451146
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312849874,0.0,1.10312849874
 03/12  14:00:00,21.7834471005,0.561171070031,2.45092385426,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297414221,0.0,1.10297414221
 03/12  16:00:00,24.2367296854,0.971615553274,4.4937619559,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,19.8135094556,0.187057023344,0.855100256052,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293267488,0.0,1.10293267488
 03/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293794704,0.0,1.10293794704
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293408298,0.0,1.10293408298
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102974594,0.0,1.102974594
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297494426,0.0,1.10297494426
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309454091,0.0,1.10309454091
 03/13  06:00:00,79.1509282193,3.2760602172,0.0,36.7256011241,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  07:00:00,76.7904224433,3.2760602172,0.0,24.7416364294,16.0824960704,32.6817896323,1.10347155509,0.0,1.10347155509
 03/13  08:00:00,129.452388179,3.28341188423,0.625010052148,6.88472555096,48.2474882111,70.4033123869,2.18833772267,0.0,2.18833772267
 03/13  09:00:00,121.102204606,3.27701902096,3.90121170428,3.61330461713,48.2474882111,62.0547409583,1.10431011379,0.0,1.10431011379
 03/13  10:00:00,121.633841356,3.2915752019,7.6813241852,2.27686611197,48.2474882111,60.1281475517,2.1886092118,0.0,2.1886092118
 03/13  11:00:00,126.665996346,3.49117475566,11.7434239239,1.1207284031,48.2474882111,62.0547409583,2.18931560766,0.0,2.18931560766
 03/13  12:00:00,130.105036538,3.72832241109,15.6250780816,0.985315288819,48.2474882111,61.5103924513,3.27507192171,0.0,3.27507192171
 03/13  13:00:00,134.51855214,3.96953208209,18.5639815934,0.068874695344,48.2474882111,63.6602354638,2.18969796187,0.0,2.18969796187
 03/13  14:00:00,132.956590367,3.88238215702,20.6901323529,0.0,48.2474882111,60.1281475517,2.1881294384,0.0,2.1881294384
 03/13  15:00:00,134.549968648,3.79633567386,22.3695571175,0.0,48.2474882111,60.1281475517,1.10403524382,0.0,1.10403524382
 03/13  16:00:00,139.237355276,3.84625134637,24.1171379626,0.0,48.2474882111,63.0180376616,2.18904322769,0.0,2.18904322769
 03/13  17:00:00,127.537922447,3.62671438814,23.5821557446,0.0,37.5258241642,62.7947880557,1.10378170768,0.0,1.10378170768
