Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/13  18:00:00,89.6243183913,3.2760602172,18.5205661688,0.0622461734189,26.8041601173,36.0181789539,1.10373612124,0.0,1.10373612124
 03/13  19:00:00,93.7215961183,3.2760602172,14.8726711113,0.506876833322,26.8041601173,33.4493877451,1.10348170691,0.0,1.10348170691
 03/13  20:00:00,77.3751111093,3.2760602172,12.9213344295,2.19422457655,16.0824960704,28.0885557216,1.10343214725,0.0,1.10343214725
 03/13  21:00:00,76.6527081207,3.2760602172,11.0639844942,4.61356712762,16.0824960704,26.8041601173,1.10309623452,0.0,1.10309623452
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297437161,0.0,1.10297437161
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297391328,0.0,1.10297391328
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297413762,0.0,1.10297413762
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  06:00:00,64.8937364198,3.2894890918,5.33401451848,17.1209659315,5.36083202345,21.4433280938,1.10305278369,0.0,1.10305278369
 03/14  07:00:00,72.5606597208,3.2760602172,5.31995119651,15.1919225103,16.0824960704,32.6817896323,1.10350224668,0.0,1.10350224668
 03/14  08:00:00,130.412078749,3.35817988693,4.58401840115,3.81063976934,48.2474882111,70.4033123869,1.10422212539,0.0,1.10422212539
 03/14  09:00:00,120.422262966,3.2760602172,5.3717291453,1.46380434037,48.2474882111,62.0547409583,2.18842677578,0.0,2.18842677578
 03/14  10:00:00,119.61902793,3.2760602172,7.13996049265,0.818931363074,48.2474882111,60.1281475517,2.18860968499,0.0,2.18860968499
 03/14  11:00:00,123.364606906,3.30233305449,9.39341502126,0.358189567037,48.2474882111,62.0547409583,2.18940040314,0.0,2.18940040314
 03/14  12:00:00,122.143245419,3.37260285459,7.8937650379,1.11055676984,48.2474882111,61.5103924513,2.18998578337,0.0,2.18998578337
 03/14  13:00:00,121.953903581,3.38576813522,6.15474713177,0.497224544885,48.2474882111,63.6602354638,3.27470259636,0.0,3.27470259636
 03/14  14:00:00,117.395589189,3.29881086821,5.58714439603,0.125558068046,48.2474882111,60.1281475517,1.10417081228,0.0,1.10417081228
 03/14  15:00:00,117.555382609,3.30879878496,5.86250796682,0.0,48.2474882111,60.1281475517,2.18794236986,0.0,2.18794236986
 03/14  16:00:00,121.23314833,3.4110362786,6.54814608447,0.0,48.2474882111,63.0180376616,2.18904377567,0.0,2.18904377567
 03/14  17:00:00,111.003962031,3.50518589164,6.86986563625,0.29985818945,37.5258241642,62.7947880557,1.10378059823,0.0,1.10378059823
 03/14  18:00:00,76.3414995542,3.2760602172,1.54845269663,3.75154080841,26.8041601173,36.0181789539,1.10357758605,0.0,1.10357758605
 03/14  19:00:00,85.947338216,3.2760602172,0.0,7.60529004234,26.8041601173,33.4493877451,1.10333543321,0.0,1.10333543321
 03/14  20:00:00,75.9137400361,3.2760602172,0.0,13.6541879328,16.0824960704,28.0885557216,1.10340543306,0.0,1.10340543306
 03/14  21:00:00,79.0215412747,3.2760602172,0.0,18.0463847758,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302531368,0.0,1.10302531368
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029734482,0.0,1.1029734482
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297317754,0.0,1.10297317754
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308332475,0.0,1.10308332475
 03/15  06:00:00,84.4949054938,3.2760602172,0.0,42.0695783985,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  07:00:00,81.3253585237,3.2760602172,0.0,29.2765725098,16.0824960704,32.6817896323,1.10328843556,0.0,1.10328843556
 03/15  08:00:00,131.559469718,3.33430930485,0.0,9.56591972137,48.2474882111,70.4033123869,2.18819764319,0.0,2.18819764319
 03/15  09:00:00,118.840387052,3.2760602172,0.0,5.25365757122,48.2474882111,62.0547409583,2.188563524,0.0,2.188563524
 03/15  10:00:00,116.009767117,3.2760602172,0.784424732188,3.56520631111,48.2474882111,60.1281475517,1.10440286685,0.0,1.10440286685
 03/15  11:00:00,119.470621307,3.35600841658,3.29765044219,2.50629318457,48.2474882111,62.0547409583,2.18911800496,0.0,2.18911800496
 03/15  12:00:00,121.609361299,3.5696090156,5.66724083543,2.60619069099,48.2474882111,61.5103924513,3.27492921115,0.0,3.27492921115
 03/15  13:00:00,124.616652063,3.75915141746,8.04900547285,0.892331403658,48.2474882111,63.6602354638,2.18981781595,0.0,2.18981781595
 03/15  14:00:00,120.85077612,3.64728840711,8.81941185621,0.0,48.2474882111,60.1281475517,2.18840671544,0.0,2.18840671544
 03/15  15:00:00,121.181313677,3.55602143987,9.24121637997,0.0,48.2474882111,60.1281475517,1.10402887297,0.0,1.10402887297
 03/15  16:00:00,122.882541757,3.4712791896,8.13729660037,0.0,48.2474882111,63.0180376616,2.18872696854,0.0,2.18872696854
 03/15  17:00:00,110.550066131,3.52454620472,6.6764643328,0.0200032793639,37.5258241642,62.7947880557,2.18781729257,0.0,2.18781729257
 03/15  18:00:00,76.5707047327,3.2760602172,4.58328915055,0.945909532995,26.8041601173,36.0181789539,1.10363901192,0.0,1.10363901192
 03/15  19:00:00,85.7210086838,3.2760602172,3.71669726991,3.66226324027,26.8041601173,33.4493877451,1.10331984479,0.0,1.10331984479
 03/15  20:00:00,73.4342370888,3.2760602172,2.15364332647,9.02104165904,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/15  21:00:00,74.1873989074,3.2760602172,0.971877869794,12.2403645387,16.0824960704,26.8041601173,1.10322968531,0.0,1.10322968531
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297298689,0.0,1.10297298689
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297262954,0.0,1.10297262954
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297278031,0.0,1.10297278031
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  06:00:00,80.7054733267,3.2760602172,0.0,38.2801462315,5.36083202345,21.4433280938,1.10314087044,0.0,1.10314087044
 03/16  07:00:00,78.5285827351,3.2760602172,0.0,26.4797967211,16.0824960704,32.6817896323,1.10351773185,0.0,1.10351773185
 03/16  08:00:00,130.924674172,3.34658260289,0.0,8.91885087667,48.2474882111,70.4033123869,1.10415524259,0.0,1.10415524259
 03/16  09:00:00,118.856349781,3.2760602172,0.0,5.26962029996,48.2474882111,62.0547409583,2.18846352991,0.0,2.18846352991
 03/16  10:00:00,115.586875211,3.2760602172,0.254394738477,3.67234439824,48.2474882111,60.1281475517,2.18861709994,0.0,2.18861709994
 03/16  11:00:00,118.309584214,3.31248350374,1.97400268158,2.71242876556,48.2474882111,62.0547409583,2.18901868624,0.0,2.18901868624
 03/16  12:00:00,119.961509223,3.45943033517,4.12101306627,2.61474506485,48.2474882111,61.5103924513,2.18984150017,0.0,2.18984150017
 03/16  13:00:00,119.919817044,3.47378085313,3.78526658603,0.744605835567,48.2474882111,63.6602354638,3.27462881257,0.0,3.27462881257
 03/16  14:00:00,115.057413907,3.33185928883,3.33573051999,0.00574824142969,48.2474882111,60.1281475517,1.10404874412,0.0,1.10404874412
 03/16  15:00:00,114.242293212,3.31785676614,2.54036058945,0.0,48.2474882111,60.1281475517,2.18808015717,0.0,2.18808015717
 03/16  16:00:00,115.386743711,3.40715228354,0.129126852618,0.576498608523,48.2474882111,63.0180376616,2.18916229682,0.0,2.18916229682
 03/16  17:00:00,106.504713206,3.49247138524,0.0,2.68318950668,37.5258241642,62.7947880557,1.10382777792,0.0,1.10382777792
 03/16  18:00:00,78.1579735011,3.2760602172,0.0,7.11646745203,26.8041601173,36.0181789539,1.10361762802,0.0,1.10361762802
 03/16  19:00:00,90.5697854736,3.2760602172,0.0,12.2277373,26.8041601173,33.4493877451,1.10336535995,0.0,1.10336535995
 03/16  20:00:00,82.2015015811,3.2760602172,0.0,19.9419494778,16.0824960704,28.0885557216,1.10343471895,0.0,1.10343471895
 03/16  21:00:00,84.6420430178,3.2760602172,0.0,23.6668865189,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307844915,0.0,1.10307844915
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297276075,0.0,1.10297276075
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297172639,0.0,1.10297172639
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302786323,0.0,1.10302786323
 03/17  06:00:00,96.3440787964,3.2760602172,0.0,53.9187517012,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  07:00:00,94.6884944778,3.2760602172,0.0,42.6397084638,16.0824960704,32.6817896323,1.10330161899,0.0,1.10330161899
 03/17  08:00:00,141.440364302,3.3046621525,0.0,19.4764614575,48.2474882111,70.4033123869,2.18809829902,0.0,2.18809829902
 03/17  09:00:00,125.059867935,3.2760602172,0.0,11.4731384542,48.2474882111,62.0547409583,2.18856160016,0.0,2.18856160016
 03/17  10:00:00,119.773868758,3.2760602172,0.0,8.11373268386,48.2474882111,60.1281475517,1.10439262793,0.0,1.10439262793
 03/17  11:00:00,118.784160392,3.2760602172,0.0,5.19743091131,48.2474882111,62.0547409583,2.18907718476,0.0,2.18907718476
 03/17  12:00:00,119.303096645,3.32296652485,1.02054167591,5.19326768801,48.2474882111,61.5103924513,3.27481219259,0.0,3.27481219259
 03/17  13:00:00,120.918055669,3.35171446538,3.21986158178,2.43031585267,48.2474882111,63.6602354638,2.1897114635,0.0,2.1897114635
 03/17  14:00:00,116.623200862,3.2760602172,2.81904944851,2.14401533979,48.2474882111,60.1281475517,2.18821826886,0.0,2.18821826886
 03/17  15:00:00,117.328665786,3.27751961629,3.14973676212,2.51733355117,48.2474882111,60.1281475517,1.10396550706,0.0,1.10396550706
 03/17  16:00:00,121.433994154,3.36194906518,4.01751641429,2.78056270753,48.2474882111,63.0180376616,2.18857343841,0.0,2.18857343841
 03/17  17:00:00,112.714042804,3.44799495301,4.04380194475,4.89319359221,37.5258241642,62.7947880557,2.18756795688,0.0,2.18756795688
 03/17  18:00:00,84.1553621027,3.2760602172,2.8080147716,10.3058412819,26.8041601173,36.0181789539,1.10356400315,0.0,1.10356400315
 03/17  19:00:00,93.1028534795,3.2760602172,0.464514564311,14.2962907415,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/17  20:00:00,83.4068039291,3.2760602172,0.0,21.1472518258,16.0824960704,28.0885557216,1.10337407418,0.0,1.10337407418
 03/17  21:00:00,85.1247362794,3.2760602172,0.0,24.1495797805,16.0824960704,26.8041601173,1.10309650742,0.0,1.10309650742
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297074104,0.0,1.10297074104
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296867944,0.0,1.10296867944
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297036264,0.0,1.10297036264
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  06:00:00,108.394226366,3.2760602172,0.0,65.9688992707,5.36083202345,21.4433280938,1.1030927911,0.0,1.1030927911
 03/18  07:00:00,89.4779886535,3.2760602172,0.0,54.2517458073,5.36083202345,26.5809105114,3.77149074665,2.6683123668,1.10317837985
 03/18  08:00:00,100.438266204,3.2760602172,0.0,39.0500610429,26.8041601173,31.2995447326,1.1685942814,1.1485942814,0.02
 03/18  09:00:00,96.2223921638,3.2760602172,0.0,32.5864946949,26.8041601173,33.5472370403,1.16834700711,0.0647578829497,1.10358912416
 03/18  10:00:00,89.1243696346,3.2760602172,0.0,26.4517688691,26.8041601173,32.583940337,1.10355346458,0.0,1.10355346458
 03/18  11:00:00,84.8197594605,3.2760602172,0.0,19.8994663873,26.8041601173,34.8316326447,1.10368722183,0.0,1.10368722183
 03/18  12:00:00,80.7007253712,3.2760602172,0.0,17.0648279023,26.8041601173,33.5472370403,1.1035892193,0.0,1.1035892193
 03/18  13:00:00,75.6480279087,3.2760602172,0.0,14.5809216486,26.8041601173,30.9784458315,1.10352127622,0.0,1.10352127622
 03/18  14:00:00,53.0571226704,3.2760602172,0.26808923826,20.1315817947,8.04124803518,21.3317032909,1.10344516763,0.0,1.10344516763
 03/18  15:00:00,53.0603821678,3.2760602172,0.252549311671,21.4347768231,8.04124803518,20.0473076865,1.10328799687,0.0,1.10328799687
 03/18  16:00:00,58.9015538427,3.2760602172,0.0,27.2073989087,8.04124803518,20.3684065876,1.10332798426,0.0,1.10332798426
 03/18  17:00:00,60.4927922726,3.2760602172,0.0,36.5187864727,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/18  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304020241,0.0,1.10304020241
 03/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303920294,0.0,1.10303920294
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297157003,0.0,1.10297157003
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297107291,0.0,1.10297107291
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293485429,0.0,1.10293485429
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304738434,0.0,1.10304738434
 03/19  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296835104,0.0,1.10296835104
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293497584,0.0,1.10293497584
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307119007,0.0,1.10307119007
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300611795,0.0,1.10300611795
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292911368,0.0,1.10292911368
 03/19  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293482453,0.0,1.10293482453
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293509213,0.0,1.10293509213
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295031707,0.0,1.10295031707
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296972315,0.0,1.10296972315
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307349159,0.0,1.10307349159
 03/20  06:00:00,151.885089436,3.2760602172,0.0,111.927095674,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,128.294372,3.2760602172,0.0,76.2455859865,16.0824960704,32.6817896323,15.3652074426,14.2616852004,1.10352224218
 03/20  08:00:00,154.552380273,3.2760602172,0.0,32.6170793635,48.2474882111,70.4033123869,4.69500038789,2.50674255569,2.1882578322
 03/20  09:00:00,133.799452612,3.2760602172,0.0,20.2127231314,48.2474882111,62.0547409583,1.10430133864,0.0,1.10430133864
 03/20  10:00:00,125.265206362,3.2760602172,0.0,13.6050702877,48.2474882111,60.1281475517,2.18852999724,0.0,2.18852999724
 03/20  11:00:00,123.272515137,3.2760602172,0.0,9.68578565636,48.2474882111,62.0547409583,2.18913463072,0.0,2.18913463072
 03/20  12:00:00,124.317720951,3.2760602172,0.254533339281,11.0208066377,48.2474882111,61.5103924513,2.18989349235,0.0,2.18989349235
 03/20  13:00:00,121.312787214,3.31845007552,1.35061369519,4.72755967401,48.2474882111,63.6602354638,3.27465136654,0.0,3.27465136654
 03/20  14:00:00,114.933525074,3.31004227534,2.338595804,0.900811137879,48.2474882111,60.1281475517,1.10403322955,0.0,1.10403322955
 03/20  15:00:00,115.033681216,3.2904623387,3.29652255518,0.0626204655242,48.2474882111,60.1281475517,2.18801662017,0.0,2.18801662017
 03/20  16:00:00,117.389019291,3.30225281198,2.52670662785,0.286093884216,48.2474882111,63.0180376616,2.18903062445,0.0,2.18903062445
 03/20  17:00:00,107.22932532,3.40504223047,1.76067434505,1.73455643008,37.5258241642,62.7947880557,1.1037644367,0.0,1.1037644367
 03/20  18:00:00,77.872643836,3.2760602172,0.387932723449,6.44320506346,26.8041601173,36.0181789539,1.10355303893,0.0,1.10355303893
 03/20  19:00:00,91.418957412,3.2760602172,0.0,13.0769092384,26.8041601173,33.4493877451,1.10337759327,0.0,1.10337759327
 03/20  20:00:00,84.5489320777,3.2760602172,0.0,22.2893799744,16.0824960704,28.0885557216,1.10345136629,0.0,1.10345136629
 03/20  21:00:00,88.6058247498,3.2760602172,0.0,27.6306682509,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296919973,0.0,1.10296919973
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296873847,0.0,1.10296873847
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296893307,0.0,1.10296893307
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308276688,0.0,1.10308276688
 03/21  06:00:00,115.801589221,3.2760602172,0.0,75.8435954593,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  07:00:00,102.531562519,3.2760602172,0.0,50.4827765047,16.0824960704,32.6817896323,8.63829155978,7.53481659059,1.1034749692
 03/21  08:00:00,141.852247813,3.27965593526,0.0,19.9133511855,48.2474882111,70.4033123869,2.35181123851,0.163500085387,2.18831115312
 03/21  09:00:00,125.298168735,3.2760602172,0.0,11.7114392541,48.2474882111,62.0547409583,1.10416226447,0.0,1.10416226447
 03/21  10:00:00,119.931734863,3.2760602172,0.0,8.27159878918,48.2474882111,60.1281475517,2.18847529708,0.0,2.18847529708
 03/21  11:00:00,119.810678595,3.27704624944,0.0,6.22296308196,48.2474882111,62.0547409583,2.18931064669,0.0,2.18931064669
 03/21  12:00:00,120.180626564,3.33517479404,0.685767561996,6.39336345146,48.2474882111,61.5103924513,3.27459932923,0.0,3.27459932923
 03/21  13:00:00,121.064063308,3.49849351396,2.462566403,3.18683962183,48.2474882111,63.6602354638,2.18975742899,0.0,2.18975742899
 03/21  14:00:00,115.437780255,3.45226866151,3.44714907418,0.154286662488,48.2474882111,60.1281475517,1.10409505485,0.0,1.10409505485
 03/21  15:00:00,115.510631752,3.3702933011,3.75626259356,0.0,48.2474882111,60.1281475517,2.18813547771,0.0,2.18813547771
 03/21  16:00:00,118.447384915,3.39198074339,3.773879704,0.00755850041242,48.2474882111,63.0180376616,2.18884008918,0.0,2.18884008918
 03/21  17:00:00,108.415664842,3.50599483098,3.87930906619,0.701308630891,37.5258241642,62.7947880557,1.10380951063,0.0,1.10380951063
 03/21  18:00:00,76.1606990666,3.2760602172,1.99454166368,3.1246513538,26.8041601173,36.0181789539,1.10362068059,0.0,1.10362068059
 03/21  19:00:00,85.176990081,3.2760602172,0.0559245135702,6.77901739376,26.8041601173,33.4493877451,1.10333929937,0.0,1.10333929937
 03/21  20:00:00,77.3765073063,3.2760602172,0.0,15.116955203,16.0824960704,28.0885557216,1.10339651981,0.0,1.10339651981
 03/21  21:00:00,81.8174576832,3.2760602172,0.0,20.8423011843,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301823625,0.0,1.10301823625
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296891364,0.0,1.10296891364
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296778487,0.0,1.10296778487
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306554214,0.0,1.10306554214
 03/22  06:00:00,106.021301123,3.2760602172,0.0,66.0633073609,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  07:00:00,97.4524111694,3.2760602172,0.0,45.4036251554,16.0824960704,32.6817896323,7.2712880157,6.16804348169,1.10324453401
 03/22  08:00:00,138.864085106,3.29529037798,0.0,16.9095540363,48.2474882111,70.4033123869,2.47542318349,0.287363181027,2.18806000247
 03/22  09:00:00,122.717197958,3.2760602172,0.0,9.13046847742,48.2474882111,62.0547409583,1.10418653664,0.0,1.10418653664
 03/22  10:00:00,117.730053128,3.2760602172,0.137461686075,5.93245536823,48.2474882111,60.1281475517,2.18851275887,0.0,2.18851275887
 03/22  11:00:00,119.683296775,3.29137903635,1.96022795787,4.12102051731,48.2474882111,62.0547409583,2.18933400736,0.0,2.18933400736
 03/22  12:00:00,121.24043022,3.43428836957,4.09769420591,3.94212688776,48.2474882111,61.5103924513,3.27436041375,0.0,3.27436041375
 03/22  13:00:00,123.484534997,3.64050199012,6.54412768681,1.38374155126,48.2474882111,63.6602354638,2.18974490347,0.0,2.18974490347
 03/22  14:00:00,120.053963984,3.56719992985,8.10268819744,0.0,48.2474882111,60.1281475517,1.10408728749,0.0,1.10408728749
 03/22  15:00:00,120.332374105,3.48881758859,8.45948065917,0.0,48.2474882111,60.1281475517,2.18811136273,0.0,2.18811136273
 03/22  16:00:00,123.874771457,3.50661954239,9.09418594768,0.0,48.2474882111,63.0180376616,2.18879926806,0.0,2.18879926806
 03/22  17:00:00,112.916804806,3.54912341867,8.9828801729,0.0557489008367,37.5258241642,62.7947880557,1.10378966979,0.0,1.10378966979
 03/22  18:00:00,78.4623321755,3.2760602172,6.08037540497,1.34045072137,26.8041601173,36.0181789539,1.10359820225,0.0,1.10359820225
 03/22  19:00:00,85.6431980598,3.2760602172,4.11025641823,3.1908934679,26.8041601173,33.4493877451,1.10332182347,0.0,1.10332182347
 03/22  20:00:00,74.6437955609,3.2760602172,2.50798464777,9.87625880983,16.0824960704,28.0885557216,1.10337537404,0.0,1.10337537404
 03/22  21:00:00,76.2592253056,3.2760602172,0.151954190817,15.1321146159,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301020248,0.0,1.10301020248
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296418816,0.0,1.10296418816
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296661567,0.0,1.10296661567
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308166751,0.0,1.10308166751
 03/23  06:00:00,94.7916505397,3.2760602172,0.0,54.8336567778,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,88.8686069711,3.2760602172,0.0,36.8198209572,16.0824960704,32.6817896323,2.85168731439,1.74821585977,1.10347145463
 03/23  08:00:00,134.785296871,3.31671709316,0.0,12.8093390861,48.2474882111,70.4033123869,2.18827677431,0.0,2.18827677431
 03/23  09:00:00,120.155287672,3.2760602172,0.0,6.56855819163,48.2474882111,62.0547409583,1.1041347808,0.0,1.1041347808
 03/23  10:00:00,117.591744743,3.2760602172,1.51283299099,4.41877567816,48.2474882111,60.1281475517,2.18840220279,0.0,2.18840220279
 03/23  11:00:00,121.031194389,3.32991027238,4.64539168388,2.74522316933,48.2474882111,62.0547409583,2.18920054593,0.0,2.18920054593
 03/23  12:00:00,124.078421104,3.54052166854,8.23904135237,2.53253732651,48.2474882111,61.5103924513,2.18990747009,0.0,2.18990747009
 03/23  13:00:00,127.203451821,3.76232399742,10.9288841775,0.596079876716,48.2474882111,63.6602354638,3.27456623722,0.0,3.27456623722
 03/23  14:00:00,124.026460508,3.67624852813,11.9661361225,0.0,48.2474882111,60.1281475517,1.10400881035,0.0,1.10400881035
 03/23  15:00:00,124.992131967,3.59551739827,13.0125387116,0.0,48.2474882111,60.1281475517,2.18794183705,0.0,2.18794183705
 03/23  16:00:00,128.7896799,3.67909513512,13.8366187982,0.0,48.2474882111,63.0180376616,2.18890101158,0.0,2.18890101158
 03/23  17:00:00,117.643416448,3.64458906698,13.6697750674,0.0,37.5258241642,62.7947880557,1.10370353222,0.0,1.10370353222
 03/23  18:00:00,81.9212791507,3.2760602172,10.4250768667,0.454696234932,26.8041601173,36.0181789539,1.10363415482,0.0,1.10363415482
 03/23  19:00:00,86.8744894688,3.2760602172,7.15530891553,1.37713237958,26.8041601173,33.4493877451,1.10332524137,0.0,1.10332524137
 03/23  20:00:00,72.7033325332,3.2760602172,4.57714733158,5.86663309832,16.0824960704,28.0885557216,1.10338725947,0.0,1.10338725947
 03/23  21:00:00,73.64014937,3.2760602172,2.5131693697,10.1518235014,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029680039,0.0,1.1029680039
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296685553,0.0,1.10296685553
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296449543,0.0,1.10296449543
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307267225,0.0,1.10307267225
 03/24  06:00:00,86.1466551132,3.2760602172,0.0,46.1886613513,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  07:00:00,82.3547983177,3.2760602172,0.0,30.3060123037,16.0824960704,32.6817896323,1.46799583861,0.36448373225,1.10351210636
 03/24  08:00:00,131.842425131,3.33448386952,0.0,9.84870056942,48.2474882111,70.4033123869,2.18818385797,0.0,2.18818385797
 03/24  09:00:00,119.737735665,3.27721191463,1.24280477497,4.90704971146,48.2474882111,62.0547409583,1.10424149679,0.0,1.10424149679
 03/24  10:00:00,119.242576947,3.27678010072,4.56836605586,3.01335493338,48.2474882111,60.1281475517,2.1883760915,0.0,2.1883760915
 03/24  11:00:00,124.076282962,3.38969463915,8.66419571431,1.71172334482,48.2474882111,62.0547409583,2.18891565556,0.0,2.18891565556
 03/24  12:00:00,128.246883733,3.64868024247,13.3906798387,1.44120289525,48.2474882111,61.5103924513,2.18994602339,0.0,2.18994602339
 03/24  13:00:00,133.424916413,3.88058091776,17.5238280929,0.104343633361,48.2474882111,63.6602354638,3.27440972321,0.0,3.27440972321
 03/24  14:00:00,131.300620726,3.7582058984,19.1583389706,0.0,48.2474882111,60.1281475517,1.10404669241,0.0,1.10404669241
 03/24  15:00:00,132.30648107,3.67090013391,20.251505079,0.0,48.2474882111,60.1281475517,2.18800931644,0.0,2.18800931644
 03/24  16:00:00,133.560817488,3.5650773107,18.7217742103,0.0,48.2474882111,63.0180376616,1.10429755005,0.0,1.10429755005
 03/24  17:00:00,120.383365458,3.54126147659,16.5130516673,0.0,37.5258241642,62.7947880557,2.18784101437,0.0,2.18784101437
 03/24  18:00:00,82.1483296209,3.2760602172,13.4927578629,0.0813990421644,26.8041601173,36.0181789539,1.10357454414,0.0,1.10357454414
 03/24  19:00:00,89.960539512,3.2760602172,10.4251570317,1.19333430659,26.8041601173,33.4493877451,1.10335218459,0.0,1.10335218459
 03/24  20:00:00,74.4367059618,3.2760602172,7.71727308473,4.45988077373,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/24  21:00:00,73.5378733424,3.2760602172,4.96613185434,7.59658498911,16.0824960704,26.8041601173,1.10324460293,0.0,1.10324460293
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296659046,0.0,1.10296659046
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296479361,0.0,1.10296479361
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296483858,0.0,1.10296483858
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  06:00:00,75.1124290722,3.2760602172,0.0,35.1544353103,5.36083202345,21.4433280938,1.10312614604,0.0,1.10312614604
 03/25  07:00:00,63.9330559667,3.2760602172,0.0,28.7068131206,5.36083202345,26.5809105114,1.10316453407,0.0,1.10316453407
 03/25  08:00:00,75.7976696092,3.2760602172,0.416630431256,13.9928340167,26.8041601173,31.2995447326,0.02,0.0,0.02
 03/25  09:00:00,74.4620516279,3.2760602172,3.49615170122,7.33000245775,26.8041601173,33.5472370403,1.10342573231,0.0,1.10342573231
 03/25  10:00:00,74.283707632,3.2760602172,7.20156041616,4.40954645025,26.8041601173,32.583940337,1.10349379355,0.0,1.10349379355
 03/25  11:00:00,78.13135007,3.2760602172,10.2922076704,2.91884932633,26.8041601173,34.8316326447,1.10350426677,0.0,1.10350426677
 03/25  12:00:00,78.875027473,3.2760602172,13.3678262666,1.8713037375,26.8041601173,33.5472370403,1.10357159096,0.0,1.10357159096
 03/25  13:00:00,78.2296940458,3.2760602172,16.4034664406,0.759121345071,26.8041601173,30.9784458315,1.1034906032,0.0,1.1034906032
 03/25  14:00:00,52.9186274095,3.2760602172,18.3131082977,1.94806747448,8.04124803518,21.3317032909,1.10340133639,0.0,1.10340133639
 03/25  15:00:00,52.3136439251,3.2760602172,16.5600108167,4.3805770755,8.04124803518,20.0473076865,1.1032461441,0.0,1.1032461441
 03/25  16:00:00,55.2948246132,3.2760602172,17.2170001754,6.38366950374,8.04124803518,20.3684065876,1.10327239348,0.0,1.10327239348
 03/25  17:00:00,52.0393981356,3.2760602172,17.3671350869,10.6982572487,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/25  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304228836,0.0,1.10304228836
 03/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304048219,0.0,1.10304048219
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296265789,0.0,1.10296265789
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294625984,0.0,1.10294625984
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292624019,0.0,1.10292624019
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102980358,0.0,1.102980358
 03/26  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292398487,0.0,1.10292398487
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299398943,0.0,1.10299398943
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310909296,0.0,1.10310909296
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292346445,0.0,1.10292346445
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293076823,0.0,1.10293076823
 03/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293047415,0.0,1.10293047415
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293063902,0.0,1.10293063902
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296308174,0.0,1.10296308174
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296392169,0.0,1.10296392169
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  06:00:00,85.8595572488,3.2760602172,0.0,48.3688968202,5.36083202345,21.4433280938,1.10307451271,0.0,1.10307451271
 03/27  07:00:00,82.1306605286,3.2760602172,0.0,30.0818745147,16.0824960704,32.6817896323,1.10349414796,0.0,1.10349414796
 03/27  08:00:00,131.596950838,3.27681640986,0.249043501154,9.41185023539,48.2474882111,70.4033123869,1.10414920495,0.0,1.10414920495
 03/27  09:00:00,121.323479697,3.2760602172,3.07089911788,4.66585109843,48.2474882111,62.0547409583,2.18830886982,0.0,2.18830886982
 03/27  10:00:00,121.814723379,3.2760602172,7.22351774931,2.93106955583,48.2474882111,60.1281475517,2.18841291848,0.0,2.18841291848
 03/27  11:00:00,126.046034642,3.31313604752,10.7270785263,1.69515080505,48.2474882111,62.0547409583,2.18875693202,0.0,2.18875693202
 03/27  12:00:00,128.188680553,3.46742372338,13.4728062614,1.48212981154,48.2474882111,61.5103924513,2.18983640954,0.0,2.18983640954
 03/27  13:00:00,132.496744746,3.68165249388,16.8161255212,0.0828029619405,48.2474882111,63.6602354638,2.18947939203,0.0,2.18947939203
 03/27  14:00:00,131.140313093,3.59498864483,19.1612485909,0.0,48.2474882111,60.1281475517,2.18813627233,0.0,2.18813627233
 03/27  15:00:00,131.968932993,3.52279913696,20.0620579987,0.0,48.2474882111,60.1281475517,1.10398173358,0.0,1.10398173358
 03/27  16:00:00,137.522583079,3.68033865907,22.5682784529,0.0,48.2474882111,63.0180376616,2.18875301485,0.0,2.18875301485
 03/27  17:00:00,126.915162023,3.67366926556,22.912440443,0.0,37.5258241642,62.7947880557,1.10373245186,0.0,1.10373245186
 03/27  18:00:00,86.5921173218,3.27928755431,17.9260047652,0.0887125037174,26.8041601173,36.0181789539,1.10353651855,0.0,1.10353651855
 03/27  19:00:00,92.243250262,3.2760602172,13.330326885,0.570875203289,26.8041601173,33.4493877451,1.103312744,0.0,1.103312744
 03/27  20:00:00,75.0306002281,3.2760602172,9.93555898465,2.83548914015,16.0824960704,28.0885557216,1.1034155751,0.0,1.1034155751
 03/27  21:00:00,74.2581911396,3.2760602172,6.67003513235,6.61299950834,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305562848,0.0,1.10305562848
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029601238,0.0,1.1029601238
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296308353,0.0,1.10296308353
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305951694,0.0,1.10305951694
 03/28  06:00:00,65.3715315309,3.2760602172,0.0,27.8808711024,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  07:00:00,73.1602893722,3.2760602172,0.312905305112,20.7985980532,16.0824960704,32.6817896323,1.10347472228,0.0,1.10347472228
 03/28  08:00:00,129.672406524,3.34145879913,3.72533287158,3.94637416154,48.2474882111,70.4033123869,2.18822238955,0.0,2.18822238955
 03/28  09:00:00,122.500507917,3.2760602172,6.748146446,2.16563199047,48.2474882111,62.0547409583,1.10408283992,0.0,1.10408283992
 03/28  10:00:00,122.45872355,3.276877061,9.59644219415,1.20132843844,48.2474882111,60.1281475517,2.18847454883,0.0,2.18847454883
 03/28  11:00:00,127.023618921,3.40247301452,12.8720587791,0.438417864288,48.2474882111,62.0547409583,2.18895155978,0.0,2.18895155978
 03/28  12:00:00,130.417477297,3.63137299363,16.6686731012,0.351110445389,48.2474882111,61.5103924513,2.18990898324,0.0,2.18990898324
 03/28  13:00:00,136.203763984,3.83581264534,20.4517875694,0.0,48.2474882111,63.6602354638,3.27425300222,0.0,3.27425300222
 03/28  14:00:00,133.364743852,3.73315449574,21.247513499,0.0,48.2474882111,60.1281475517,1.10398356221,0.0,1.10398356221
 03/28  15:00:00,131.260601825,3.66352866745,19.2129973004,0.0,48.2474882111,60.1281475517,2.18784834411,0.0,2.18784834411
 03/28  16:00:00,131.494730669,3.73084748394,16.4899172181,0.0,48.2474882111,63.0180376616,1.10445273632,0.0,1.10445273632
 03/28  17:00:00,116.375915398,3.57266729107,12.4741957928,0.0,37.5258241642,62.7947880557,2.18776174879,0.0,2.18776174879
 03/28  18:00:00,77.0160846184,3.2760602172,8.2249877299,0.216924172762,26.8041601173,36.0181789539,1.1035764308,0.0,1.1035764308
 03/28  19:00:00,84.9855301268,3.2760602172,5.62099390474,1.02248804837,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/28  20:00:00,69.9964855736,3.2760602172,3.06018680638,4.67674666388,16.0824960704,28.0885557216,1.10336833181,0.0,1.10336833181
 03/28  21:00:00,69.9024675239,3.2760602172,0.648629697091,8.27868132792,16.0824960704,26.8041601173,1.10308323536,0.0,1.10308323536
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296109155,0.0,1.10296109155
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296237033,0.0,1.10296237033
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295992004,0.0,1.10295992004
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  06:00:00,76.6044801448,3.27992408725,0.0,39.1099558462,5.36083202345,21.4433280938,1.1030331392,0.0,1.1030331392
 03/29  07:00:00,77.5475976626,3.2760602172,0.0,25.4988116487,16.0824960704,32.6817896323,1.10341900312,0.0,1.10341900312
 03/29  08:00:00,131.016335588,3.35560480667,0.0,9.00149008932,48.2474882111,70.4033123869,1.10403920677,0.0,1.10403920677
 03/29  09:00:00,118.22501166,3.2760602172,0.0,4.63828217941,48.2474882111,62.0547409583,2.18841107598,0.0,2.18841107598
 03/29  10:00:00,114.550698223,3.2760602172,0.0,2.89056214924,48.2474882111,60.1281475517,1.10413893628,0.0,1.10413893628
 03/29  11:00:00,115.612490352,3.29948914294,0.0,2.0023319458,48.2474882111,62.0547409583,2.18890588023,0.0,2.18890588023
 03/29  12:00:00,115.568522397,3.37302784527,0.545683645392,1.88349014948,48.2474882111,61.5103924513,3.27452409365,0.0,3.27452409365
 03/29  13:00:00,118.269039688,3.44960759993,2.42972983464,0.473538484473,48.2474882111,63.6602354638,2.18973064719,0.0,2.18973064719
 03/29  14:00:00,115.228503569,3.42373718918,3.42069052319,0.0,48.2474882111,60.1281475517,1.10406384948,0.0,1.10406384948
 03/29  15:00:00,116.207882099,3.39014827712,4.43365796491,0.0,48.2474882111,60.1281475517,2.18800443669,0.0,2.18800443669
 03/29  16:00:00,119.086915471,3.47640958146,4.33653992297,0.0,48.2474882111,63.0180376616,2.18886264432,0.0,2.18886264432
 03/29  17:00:00,107.303755479,3.53964790669,3.34896104818,0.0860942103448,37.5258241642,62.7947880557,1.10367610614,0.0,1.10367610614
 03/29  18:00:00,71.4743779231,3.2760602172,1.62672295526,1.27348225208,26.8041601173,36.0181789539,1.10356525698,0.0,1.10356525698
 03/29  19:00:00,83.153900772,3.2760602172,0.829983982655,3.98186861571,26.8041601173,33.4493877451,1.10335291457,0.0,1.10335291457
 03/29  20:00:00,72.5664139956,3.2760602172,0.244079199709,10.0627826925,16.0824960704,28.0885557216,1.10341458297,0.0,1.10341458297
 03/29  21:00:00,75.6293515229,3.2760602172,0.0,14.654195024,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296249182,0.0,1.10296249182
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295943775,0.0,1.10295943775
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029614531,0.0,1.1029614531
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030739507,0.0,1.1030739507
 03/30  06:00:00,80.1716887154,3.2760602172,0.0,42.6810282869,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  07:00:00,80.294479396,3.2760602172,0.0,28.2456933821,16.0824960704,32.6817896323,1.10350494457,0.0,1.10350494457
 03/30  08:00:00,132.364575706,3.34110724913,0.0,10.364227765,48.2474882111,70.4033123869,1.10407723491,0.0,1.10407723491
 03/30  09:00:00,119.091415444,3.27609187034,0.0,5.5046543097,48.2474882111,62.0547409583,2.18838655402,0.0,2.18838655402
 03/30  10:00:00,115.313536763,3.2760602172,0.0,3.65340068849,48.2474882111,60.1281475517,2.18835980402,0.0,2.18835980402
 03/30  11:00:00,118.074005556,3.31987222214,2.06674629669,2.37671777411,48.2474882111,62.0547409583,2.18889266778,0.0,2.18889266778
 03/30  12:00:00,120.104629705,3.48771308594,4.55077025064,2.29982561154,48.2474882111,61.5103924513,2.18959044178,0.0,2.18959044178
 03/30  13:00:00,122.103791404,3.66539831385,5.97142299718,0.550806324487,48.2474882111,63.6602354638,2.18951478428,0.0,2.18951478428
 03/30  14:00:00,119.625916023,3.5683693128,7.67347085306,0.0,48.2474882111,60.1281475517,2.18814712541,0.0,2.18814712541
 03/30  15:00:00,120.949776087,3.49067976914,9.07502046097,0.0,48.2474882111,60.1281475517,1.10397408787,0.0,1.10397408787
 03/30  16:00:00,124.416451642,3.53742465976,9.60506101508,0.0,48.2474882111,63.0180376616,2.188695655,0.0,2.188695655
 03/30  17:00:00,113.060664576,3.61352549336,9.11808676851,0.0,37.5258241642,62.7947880557,1.10370052445,0.0,1.10370052445
 03/30  18:00:00,75.8850870866,3.27606955255,6.74474454741,0.566160488024,26.8041601173,36.0181789539,1.10350122369,0.0,1.10350122369
 03/30  19:00:00,84.0554479491,3.2760602172,4.04187023443,1.671529541,26.8041601173,33.4493877451,1.10333385275,0.0,1.10333385275
 03/30  20:00:00,71.2752448283,3.2760602172,2.13807237,6.87762035502,16.0824960704,28.0885557216,1.10337293078,0.0,1.10337293078
 03/30  21:00:00,72.8357908188,3.2760602172,0.598708190751,11.2619261291,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300477933,0.0,1.10300477933
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029583736,0.0,1.1029583736
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296065444,0.0,1.10296065444
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306222709,0.0,1.10306222709
 03/31  06:00:00,72.668344637,3.2760602172,0.0,35.1776842084,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  07:00:00,74.3918435462,3.2760602172,0.0,22.3430575323,16.0824960704,32.6817896323,1.10340829284,0.0,1.10340829284
 03/31  08:00:00,130.455133446,3.35253216265,2.10852808258,6.33483250842,48.2474882111,70.4033123869,2.18814268511,0.0,2.18814268511
 03/31  09:00:00,122.264638514,3.28896377308,5.52073210838,3.14427336924,48.2474882111,62.0547409583,1.1041785737,0.0,1.1041785737
 03/31  10:00:00,123.530309654,3.28439829721,10.112898688,1.74893681218,48.2474882111,60.1281475517,2.18842294481,0.0,2.18842294481
