Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/31  11:00:00,128.864090235,3.40335945202,14.412283084,0.737778436016,48.2474882111,62.0547409583,2.18917390599,0.0,2.18917390599
 03/31  12:00:00,131.918546162,3.62347067829,17.9256883298,0.603066397642,48.2474882111,61.5103924513,2.18948864167,0.0,2.18948864167
 03/31  13:00:00,136.706483712,3.83645002557,20.9538699177,0.0,48.2474882111,63.6602354638,2.18945628885,0.0,2.18945628885
 03/31  14:00:00,135.182312293,3.74396249923,23.0542739364,0.0,48.2474882111,60.1281475517,2.1882421562,0.0,2.1882421562
 03/31  15:00:00,136.195153912,3.70092956338,24.1101484913,0.0,48.2474882111,60.1281475517,1.10389161028,0.0,1.10389161028
 03/31  16:00:00,139.556313873,3.78662889421,24.4957190116,0.0,48.2474882111,63.0180376616,2.18850619579,0.0,2.18850619579
 03/31  17:00:00,125.453785519,3.58080687277,21.543926332,0.0,37.5258241642,62.7947880557,1.10369003424,0.0,1.10369003424
 03/31  18:00:00,85.9459577347,3.2760602172,17.3671273218,0.00465769713828,26.8041601173,36.0181789539,1.10358042909,0.0,1.10358042909
 03/31  19:00:00,92.1270398025,3.2760602172,13.2934990592,0.491492569614,26.8041601173,33.4493877451,1.10333956458,0.0,1.10333956458
 03/31  20:00:00,74.2826168356,3.2760602172,9.32106046382,2.7020042685,16.0824960704,28.0885557216,1.10335573287,0.0,1.10335573287
 03/31  21:00:00,74.7496489551,3.2760602172,8.567104773,5.20738768314,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311322743,0.0,1.10311322743
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296035351,0.0,1.10296035351
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295561643,0.0,1.10295561643
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305818263,0.0,1.10305818263
 04/01  06:00:00,57.1938332243,3.29262740512,13.7818714086,5.90473419924,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/01  07:00:00,54.9278118991,3.2760602172,14.7994602465,4.90210880642,5.36083202345,26.5809105114,1.10316937898,0.0,1.10316937898
 04/01  08:00:00,81.2833418278,3.2760602172,17.8352745123,2.05986215434,26.8041601173,31.2995447326,1.10328142775,0.0,1.10328142775
 04/01  09:00:00,85.0913537434,3.28387399731,20.4177190189,1.02992347546,26.8041601173,33.5472370403,1.10351498976,0.0,1.10351498976
 04/01  10:00:00,85.719484444,3.28647986401,22.6111436059,0.425320425652,26.8041601173,32.583940337,1.10341040273,0.0,1.10341040273
 04/01  11:00:00,89.9901092332,3.4159627717,24.8743834895,0.0555301158176,26.8041601173,34.8316326447,1.10355821693,0.0,1.10355821693
 04/01  12:00:00,91.632688025,3.60742491046,27.6654258628,0.0,26.8041601173,33.5472370403,1.10345050689,0.0,1.10345050689
 04/01  13:00:00,90.5793192915,3.67991267499,29.1083605736,0.0,26.8041601173,30.9784458315,1.10346904336,0.0,1.10346904336
 04/01  14:00:00,61.2267083534,3.50224267267,28.3430742605,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 04/01  15:00:00,59.637504291,3.38787294098,28.1526355342,0.0,8.04124803518,20.0473076865,1.10325107636,0.0,1.10325107636
 04/01  16:00:00,59.041383787,3.31269433747,27.3105947327,0.0,8.04124803518,20.3684065876,1.1032888857,0.0,1.1032888857
 04/01  17:00:00,49.5940544071,3.29396145996,25.5399532313,0.0621941330414,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/01  18:00:00,25.9403688385,0.597501506586,4.10418182238,0.0,2.68041601173,16.0824960704,1.10297710128,0.0,1.10297710128
 04/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303081729,0.0,1.10303081729
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295788707,0.0,1.10295788707
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295976153,0.0,1.10295976153
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292457288,0.0,1.10292457288
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303041193,0.0,1.10303041193
 04/02  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292628605,0.0,1.10292628605
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296018682,0.0,1.10296018682
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290316973,0.0,1.10290316973
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292650498,0.0,1.10292650498
 04/02  16:00:00,25.7062706097,1.44791537485,5.48700305866,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,27.2605700623,1.84563103051,6.64358685562,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  18:00:00,24.0593230972,0.685515429556,2.13512215815,0.0,2.68041601173,16.0824960704,1.10297218125,0.0,1.10297218125
 04/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292575676,0.0,1.10292575676
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291712733,0.0,1.10291712733
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295801553,0.0,1.10295801553
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295724579,0.0,1.10295724579
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,57.6472053285,3.28121066223,0.0,22.6187277883,5.36083202345,21.4433280938,1.10303135449,0.0,1.10303135449
 04/03  07:00:00,68.4164695122,3.2760602172,0.881625856867,15.4860576414,16.0824960704,32.6817896323,1.10341939819,0.0,1.10341939819
 04/03  08:00:00,129.411829742,3.48053474582,3.68037399587,3.59168030816,48.2474882111,70.4033123869,1.10400857057,0.0,1.10400857057
 04/03  09:00:00,121.871353143,3.43521361636,6.2294392415,1.89603102158,48.2474882111,62.0547409583,2.18828720716,0.0,2.18828720716
 04/03  10:00:00,121.633192669,3.36447068628,8.99259704828,0.892049077479,48.2474882111,60.1281475517,1.10405413158,0.0,1.10405413158
 04/03  11:00:00,126.282554418,3.49510253107,12.2303052736,0.246477349895,48.2474882111,62.0547409583,2.18865753888,0.0,2.18865753888
 04/03  12:00:00,129.23408097,3.73287164428,15.5442275815,0.190660988186,48.2474882111,61.5103924513,2.18935701464,0.0,2.18935701464
 04/03  13:00:00,134.251698029,3.95586180917,18.3796724504,0.0,48.2474882111,63.6602354638,3.27414374046,0.0,3.27414374046
 04/03  14:00:00,131.704033261,3.84351185216,19.4764455522,0.0,48.2474882111,60.1281475517,1.10402443695,0.0,1.10402443695
 04/03  15:00:00,132.443536467,3.88042016535,20.179040445,0.0,48.2474882111,60.1281475517,2.18787117447,0.0,2.18787117447
 04/03  16:00:00,138.025107165,4.23158090279,22.5195602953,0.0,48.2474882111,63.0180376616,1.10441869522,0.0,1.10441869522
 04/03  17:00:00,127.463164554,4.18797853602,22.9461337036,0.0,37.5258241642,62.7947880557,2.18766691672,0.0,2.18766691672
 04/03  18:00:00,86.508198228,3.36486062962,17.8452250998,0.0,26.8041601173,36.0181789539,1.10358994842,0.0,1.10358994842
 04/03  19:00:00,92.4294545524,3.2760602172,14.071575341,0.0158310377377,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/03  20:00:00,74.1286742472,3.2760602172,11.1620656515,0.707056492297,16.0824960704,28.0885557216,1.10338753715,0.0,1.10338753715
 04/03  21:00:00,72.0081321443,3.2760602172,8.91273690419,2.12023874115,16.0824960704,26.8041601173,1.10306751103,0.0,1.10306751103
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295783954,0.0,1.10295783954
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295684987,0.0,1.10295684987
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295468338,0.0,1.10295468338
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  06:00:00,55.6461797081,3.30241612655,0.0,20.5964967036,5.36083202345,21.4433280938,1.10302487432,0.0,1.10302487432
 04/04  07:00:00,66.7416358139,3.2760602172,0.0,14.6928498,16.0824960704,32.6817896323,0.02,0.0,0.02
 04/04  08:00:00,128.399464422,3.57143577671,3.31471113132,2.85407682241,48.2474882111,70.4033123869,2.18765127806,0.0,2.18765127806
 04/04  09:00:00,122.829596184,3.43900390192,8.06898425915,1.01093875902,48.2474882111,62.0547409583,1.10415972387,0.0,1.10415972387
 04/04  10:00:00,124.034767321,3.41419244042,12.1106388387,0.125860185228,48.2474882111,60.1281475517,2.1883196942,0.0,2.1883196942
 04/04  11:00:00,130.6606031,3.65502007983,16.6949137569,0.0,48.2474882111,62.0547409583,2.18890472013,0.0,2.18890472013
 04/04  12:00:00,134.544810474,3.80226979509,20.9762199219,0.0,48.2474882111,61.5103924513,2.18971914557,0.0,2.18971914557
 04/04  13:00:00,142.29626962,3.94907798143,26.4310278698,0.0,48.2474882111,63.6602354638,2.18934350221,0.0,2.18934350221
 04/04  14:00:00,140.329418751,3.84064962975,28.1046932645,0.0,48.2474882111,60.1281475517,2.18835910877,0.0,2.18835910877
 04/04  15:00:00,142.740250268,4.06690855205,30.2892658587,0.0,48.2474882111,60.1281475517,1.1039315311,0.0,1.1039315311
 04/04  16:00:00,147.25868196,4.35996328926,31.6247527036,0.0,48.2474882111,63.0180376616,2.18853527507,0.0,2.18853527507
 04/04  17:00:00,131.832097049,3.97396529159,27.529079443,0.0,37.5258241642,62.7947880557,1.10368918217,0.0,1.10368918217
 04/04  18:00:00,89.8848552826,3.27624067569,21.3105021083,0.0,26.8041601173,36.0181789539,1.10356983553,0.0,1.10356983553
 04/04  19:00:00,96.9121504526,3.2760602172,18.5701022789,0.0,26.8041601173,33.4493877451,1.10332517151,0.0,1.10332517151
 04/04  20:00:00,78.45526485,3.2760602172,15.9680754236,0.227637323183,16.0824960704,28.0885557216,1.10341095571,0.0,1.10341095571
 04/04  21:00:00,74.8715511145,3.2760602172,12.7411912786,1.15520333698,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305944966,0.0,1.10305944966
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295328338,0.0,1.10295328338
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295611471,0.0,1.10295611471
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306266861,0.0,1.10306266861
 04/05  06:00:00,49.5284338475,3.33237548756,0.0,14.4487914819,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  07:00:00,62.7995741066,3.2760602172,0.895182402883,9.85560568981,16.0824960704,32.6817896323,1.10341019276,0.0,1.10341019276
 04/05  08:00:00,130.017235469,3.55931189364,6.2139015058,1.58478137773,48.2474882111,70.4033123869,2.18807585239,0.0,2.18807585239
 04/05  09:00:00,124.933014235,3.40582276408,10.9775130093,0.239009198561,48.2474882111,62.0547409583,1.10411405077,0.0,1.10411405077
 04/05  10:00:00,127.351955817,3.47098369954,15.4968962604,0.0,48.2474882111,60.1281475517,2.18823941413,0.0,2.18823941413
 04/05  11:00:00,134.266998764,3.64669668156,20.3096328193,0.0,48.2474882111,62.0547409583,2.18888655644,0.0,2.18888655644
 04/05  12:00:00,136.871794685,3.72774091181,23.3777330166,0.0,48.2474882111,61.5103924513,2.18941019978,0.0,2.18941019978
 04/05  13:00:00,144.193286775,4.13240713207,28.1447158744,0.0,48.2474882111,63.6602354638,2.18930197174,0.0,2.18930197174
 04/05  14:00:00,142.835778266,4.06444204373,30.3872603652,0.0,48.2474882111,60.1281475517,2.1879013743,0.0,2.1879013743
 04/05  15:00:00,143.154648598,4.00544637943,30.7651263617,0.0,48.2474882111,60.1281475517,1.10400783091,0.0,1.10400783091
 04/05  16:00:00,146.281419354,4.19740081502,30.8100525726,0.0,48.2474882111,63.0180376616,2.18853788292,0.0,2.18853788292
 04/05  17:00:00,133.93637514,3.98131810195,29.6260047238,0.0,37.5258241642,62.7947880557,1.10364383932,0.0,1.10364383932
 04/05  18:00:00,89.5421905321,3.27659880805,23.4348125588,0.0,26.8041601173,36.0181789539,1.10351602601,0.0,1.10351602601
 04/05  19:00:00,97.5279883691,3.2760602172,19.1859401955,0.0,26.8041601173,33.4493877451,1.10330548856,0.0,1.10330548856
 04/05  20:00:00,77.0062410542,3.2760602172,14.5253616542,0.221327296761,16.0824960704,28.0885557216,1.10334665968,0.0,1.10334665968
 04/05  21:00:00,73.4550645884,3.2760602172,11.1441972524,1.33571083705,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295340108,0.0,1.10295340108
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295501086,0.0,1.10295501086
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295535261,0.0,1.10295535261
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  06:00:00,47.6212330043,3.33963468372,0.0,12.5343314425,5.36083202345,21.4433280938,1.10309377857,0.0,1.10309377857
 04/06  07:00:00,63.1245736141,3.2760602172,1.51323185556,9.5625557446,16.0824960704,32.6817896323,1.10349970753,0.0,1.10349970753
 04/06  08:00:00,132.15408975,3.72199250329,7.88459349362,1.88826306151,48.2474882111,70.4033123869,1.10405478062,0.0,1.10405478062
 04/06  09:00:00,126.121351924,3.62104509545,11.8275472518,0.362090313559,48.2474882111,62.0547409583,2.18834710198,0.0,2.18834710198
 04/06  10:00:00,125.283538688,3.49887760974,13.4005852217,0.0,48.2474882111,60.1281475517,1.10406644526,0.0,1.10406644526
 04/06  11:00:00,129.51257447,3.59536617402,15.6065390326,0.0,48.2474882111,62.0547409583,2.18864460372,0.0,2.18864460372
 04/06  12:00:00,131.016094874,3.72798281791,17.5217913,0.0,48.2474882111,61.5103924513,2.18928401826,0.0,2.18928401826
 04/06  13:00:00,131.932384527,3.83982480414,16.1763959534,0.0,48.2474882111,63.6602354638,3.27394196348,0.0,3.27394196348
 04/06  14:00:00,127.970340438,3.78006896757,15.8061956135,0.0,48.2474882111,60.1281475517,1.10394844477,0.0,1.10394844477
 04/06  15:00:00,129.278205811,3.82079443764,17.0733355162,0.0,48.2474882111,60.1281475517,1.10387456267,0.0,1.10387456267
 04/06  16:00:00,129.357793152,3.89777427165,14.1860529138,0.0,48.2474882111,63.0180376616,2.18851588662,0.0,2.18851588662
 04/06  17:00:00,116.79021175,3.82868700608,12.6324724301,0.0,37.5258241642,62.7947880557,1.10378411117,0.0,1.10378411117
 04/06  18:00:00,75.5487744631,3.2760602172,9.44193508067,0.0,26.8041601173,36.0181789539,1.10366925823,0.0,1.10366925823
 04/06  19:00:00,81.3025816862,3.2760602172,2.25792626376,0.702607248788,26.8041601173,33.4493877451,1.10339856665,0.0,1.10339856665
 04/06  20:00:00,66.4311227418,3.2760602172,0.0,4.17157063844,16.0824960704,28.0885557216,1.10339416206,0.0,1.10339416206
 04/06  21:00:00,67.6566041712,3.2760602172,0.0,6.68144767227,16.0824960704,26.8041601173,1.10306236166,0.0,1.10306236166
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295491005,0.0,1.10295491005
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029525068,0.0,1.1029525068
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300283355,0.0,1.10300283355
 04/07  06:00:00,62.7689960106,3.30803697015,0.0,27.7136921624,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,71.5606559159,3.2760602172,0.0,19.5118699019,16.0824960704,32.6817896323,1.10340206898,0.0,1.10340206898
 04/07  08:00:00,127.212210229,3.52334497085,0.0,5.02962456607,48.2474882111,70.4033123869,2.1880386803,0.0,2.1880386803
 04/07  09:00:00,119.62584815,3.4073304334,3.44942953163,2.45841892174,48.2474882111,62.0547409583,1.10415319349,0.0,1.10415319349
 04/07  10:00:00,119.982221935,3.38234651526,7.01737586321,1.19842369981,48.2474882111,60.1281475517,2.18829256129,0.0,2.18829256129
 04/07  11:00:00,123.244635398,3.53061504247,8.92307562034,0.480275471301,48.2474882111,62.0547409583,2.1889055494,0.0,2.1889055494
 04/07  12:00:00,123.518558399,3.72720172432,9.55571120658,0.469324711471,48.2474882111,61.5103924513,2.18944887428,0.0,2.18944887428
 04/07  13:00:00,129.882126492,3.94559487494,14.0203678483,0.0,48.2474882111,63.6602354638,2.1892495788,0.0,2.1892495788
 04/07  14:00:00,131.115683248,3.85810450749,18.8735028838,0.0,48.2474882111,60.1281475517,2.18783593357,0.0,2.18783593357
 04/07  15:00:00,133.451678265,3.89021730906,21.1773850987,0.0,48.2474882111,60.1281475517,1.10396337227,0.0,1.10396337227
 04/07  16:00:00,138.613385091,4.2043548024,23.1350643214,0.0,48.2474882111,63.0180376616,2.18869215471,0.0,2.18869215471
 04/07  17:00:00,125.440427324,3.99524584755,21.1161291628,0.0,37.5258241642,62.7947880557,1.10372131362,0.0,1.10372131362
 04/07  18:00:00,82.1160371759,3.27666496099,16.0085930497,0.0,26.8041601173,36.0181789539,1.10345934511,0.0,1.10345934511
 04/07  19:00:00,91.1229453652,3.2760602172,12.7768200872,0.00407710440536,26.8041601173,33.4493877451,1.10332007814,0.0,1.10332007814
 04/07  20:00:00,73.5861161996,3.2760602172,10.6527626802,0.67380141617,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/07  21:00:00,72.4134676028,3.2760602172,9.51077180868,1.92753929521,16.0824960704,26.8041601173,1.10319907531,0.0,1.10319907531
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295437359,0.0,1.10295437359
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295270992,0.0,1.10295270992
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295141225,0.0,1.10295141225
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  06:00:00,51.2007029744,3.29735312495,0.0,16.1560829714,5.36083202345,21.4433280938,1.10302415062,0.0,1.10302415062
 04/08  07:00:00,49.499272972,3.2760602172,1.74415132702,12.5288787988,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/08  08:00:00,73.0629223262,3.28647007572,5.57472160367,6.08958570282,26.8041601173,31.2995447326,1.10329102542,0.0,1.10329102542
 04/08  09:00:00,76.403782515,3.33874582874,9.11106096496,3.59413846961,26.8041601173,33.5472370403,1.10350957518,0.0,1.10350957518
 04/08  10:00:00,77.4743403702,3.2925262609,12.2417874675,2.54348609338,26.8041601173,32.583940337,1.10340795485,0.0,1.10340795485
 04/08  11:00:00,80.8197385867,3.28674168577,14.4457995138,1.44296453103,26.8041601173,34.8316326447,1.10361629693,0.0,1.10361629693
 04/08  12:00:00,80.4863937073,3.38220261655,16.2315580694,0.512795769592,26.8041601173,33.5472370403,1.10349920065,0.0,1.10349920065
 04/08  13:00:00,81.7714502234,3.47732877242,20.5030754081,0.0,26.8041601173,30.9784458315,1.10341177691,0.0,1.10341177691
 04/08  14:00:00,55.355270332,3.41668100739,22.5571979045,0.0,8.04124803518,21.3317032909,1.1033157375,0.0,1.1033157375
 04/08  15:00:00,54.0216753544,3.30308180332,22.6215977353,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 04/08  16:00:00,55.1295949222,3.33321888533,23.37828132,0.0,8.04124803518,20.3684065876,1.10324616612,0.0,1.10324616612
 04/08  17:00:00,47.1341039787,3.35962753222,22.7701368737,0.306393989992,2.68041601173,18.0090894769,1.10301712807,0.0,1.10301712807
 04/08  18:00:00,25.8644503261,0.967578838101,6.12551931177,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302099559,0.0,1.10302099559
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301876355,0.0,1.10301876355
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294738176,0.0,1.10294738176
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292147181,0.0,1.10292147181
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302097623,0.0,1.10302097623
 04/09  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,20.2462972862,0.374114046688,1.10083106327,0.0,2.68041601173,16.0824960704,1.10295294511,0.0,1.10295294511
 04/09  09:00:00,24.2506257885,1.18119148396,4.29808212832,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,25.3491248911,1.03396789439,5.54380482051,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298379465,0.0,1.10298379465
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  13:00:00,28.7135129778,1.15261750386,8.78954329775,0.0,2.68041601173,16.0824960704,1.10312961816,0.0,1.10312961816
 04/09  14:00:00,27.7005305265,0.988212817346,7.94096553297,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  15:00:00,37.485176836,2.03853024456,16.6752944152,0.0,2.68041601173,16.0824960704,1.10297598887,0.0,1.10297598887
 04/09  16:00:00,39.6410465449,2.28176857977,18.587925789,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  17:00:00,42.3067716762,2.57542920078,20.9599902992,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,36.0256490717,1.94461637518,15.3096805203,0.0,2.68041601173,16.0824960704,1.10297245245,0.0,1.10297245245
 04/09  19:00:00,37.18875592,0.398334337724,3.21506940604,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292141502,0.0,1.10292141502
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291929646,0.0,1.10291929646
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295056513,0.0,1.10295056513
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294983497,0.0,1.10294983497
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  06:00:00,46.8348416552,3.29061077574,3.52266857604,10.7416287588,5.36083202345,21.4433280938,1.10302021126,0.0,1.10302021126
 04/10  07:00:00,64.4710790393,3.2760602172,5.69970914983,6.72258387559,16.0824960704,32.6817896323,1.10341830975,0.0,1.10341830975
 04/10  08:00:00,132.198045021,3.47081032425,9.29694635363,0.771047651344,48.2474882111,70.4033123869,1.10404190696,0.0,1.10404190696
 04/10  09:00:00,125.464284479,3.34484656468,11.8017427815,0.00702586937462,48.2474882111,62.0547409583,1.10413981745,0.0,1.10413981745
 04/10  10:00:00,127.290335741,3.32242952544,15.5838303582,0.0,48.2474882111,60.1281475517,2.1882115112,0.0,2.1882115112
 04/10  11:00:00,133.073236221,3.40285959538,19.3597073622,0.0,48.2474882111,62.0547409583,2.18868058643,0.0,2.18868058643
 04/10  12:00:00,135.59416273,3.49188390333,22.3359580697,0.0,48.2474882111,61.5103924513,2.18936176875,0.0,2.18936176875
 04/10  13:00:00,140.717689605,3.63202665137,25.1694991844,0.0,48.2474882111,63.6602354638,2.18946588179,0.0,2.18946588179
 04/10  14:00:00,140.394420625,3.76122792153,28.249116847,0.0,48.2474882111,60.1281475517,2.18800004106,0.0,2.18800004106
 04/10  15:00:00,144.10697076,3.92372609075,31.7991688119,0.0,48.2474882111,60.1281475517,1.10385146241,0.0,1.10385146241
 04/10  16:00:00,148.836889441,4.05047251374,33.5124509609,0.0,48.2474882111,63.0180376616,2.18851631537,0.0,2.18851631537
 04/10  17:00:00,135.192077665,3.87831138311,30.9847139681,0.0,37.5258241642,62.7947880557,1.10362112151,0.0,1.10362112151
 04/10  18:00:00,92.6493262277,3.2760602172,26.5424868452,0.0,26.8041601173,36.0181789539,1.10348298625,0.0,1.10348298625
 04/10  19:00:00,103.053337206,3.2760602172,24.7112890326,0.0,26.8041601173,33.4493877451,1.10327101119,0.0,1.10327101119
 04/10  20:00:00,82.2073216796,3.2760602172,19.7303431434,0.217426432808,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/10  21:00:00,78.0385474422,3.2760602172,15.9909844776,1.07240646574,16.0824960704,26.8041601173,1.10320393729,0.0,1.10320393729
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294963129,0.0,1.10294963129
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294772236,0.0,1.10294772236
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294704087,0.0,1.10294704087
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  06:00:00,42.2245675885,3.34592061731,1.3662253047,8.2324881218,5.36083202345,21.4433280938,1.103019846,0.0,1.103019846
 04/11  07:00:00,62.8989879483,3.2760602172,4.11793317953,6.73226875486,16.0824960704,32.6817896323,1.10345812257,0.0,1.10345812257
 04/11  08:00:00,135.447288828,3.80926681378,11.731501818,1.2472795046,48.2474882111,70.4033123869,1.10389601625,0.0,1.10389601625
 04/11  09:00:00,132.973587268,3.75583734789,18.7785547207,0.128525935907,48.2474882111,62.0547409583,2.18796128294,0.0,2.18796128294
 04/11  10:00:00,136.82650607,3.7072985712,24.735131642,0.0,48.2474882111,60.1281475517,1.10406156322,0.0,1.10406156322
 04/11  11:00:00,146.105083618,3.93502684234,31.8593875122,0.0,48.2474882111,62.0547409583,2.18873682185,0.0,2.18873682185
 04/11  12:00:00,149.369521626,4.04907191953,35.5541289499,0.0,48.2474882111,61.5103924513,2.18939817807,0.0,2.18939817807
 04/11  13:00:00,157.783695964,4.68971145889,41.1778207364,0.0,48.2474882111,63.6602354638,2.18948315041,0.0,2.18948315041
 04/11  14:00:00,157.689677441,4.89894609345,44.4066554911,0.0,48.2474882111,60.1281475517,2.18800574328,0.0,2.18800574328
 04/11  15:00:00,161.820965548,5.39456435761,48.0423253337,0.0,48.2474882111,60.1281475517,1.10384988305,0.0,1.10384988305
 04/11  16:00:00,167.623317343,5.90174928213,50.4476020939,0.0,48.2474882111,63.0180376616,2.18849671566,0.0,2.18849671566
 04/11  17:00:00,152.409003813,5.4352877729,46.644663726,0.0,37.5258241642,62.7947880557,1.10361019731,0.0,1.10361019731
 04/11  18:00:00,102.313019931,3.74120028239,35.7410404833,0.0,26.8041601173,36.0181789539,1.10347029498,0.0,1.10347029498
 04/11  19:00:00,109.273215728,3.41438249592,30.7928452751,0.0,26.8041601173,33.4493877451,1.10325953477,0.0,1.10325953477
 04/11  20:00:00,88.3782577019,3.28183597448,26.1129298413,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/11  21:00:00,82.2266116908,3.2760602172,21.2456887725,0.00576641940015,16.0824960704,26.8041601173,1.10319330674,0.0,1.10319330674
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295072294,0.0,1.10295072294
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294968198,0.0,1.10294968198
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029496456,0.0,1.1029496456
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  06:00:00,45.2425203391,3.4690547361,10.815372145,1.67815991326,5.36083202345,21.4433280938,1.10301538771,0.0,1.10301538771
 04/12  07:00:00,64.7359742869,3.2760602172,11.1684138217,1.51877445132,16.0824960704,32.6817896323,1.10343074361,0.0,1.10343074361
 04/12  08:00:00,135.124545704,3.66311848353,12.7546772593,0.0475092690534,48.2474882111,70.4033123869,1.10372732181,0.0,1.10372732181
 04/12  09:00:00,128.42662563,3.76043831734,14.3555180492,0.0,48.2474882111,62.0547409583,1.10413568352,0.0,1.10413568352
 04/12  10:00:00,133.826205106,4.01485964498,21.427269604,0.0,48.2474882111,60.1281475517,2.18818011931,0.0,2.18818011931
 04/12  11:00:00,146.015151463,4.35311947397,31.3513627258,0.0,48.2474882111,62.0547409583,2.1886104468,0.0,2.1886104468
 04/12  12:00:00,149.762294967,4.32680982217,35.6691643883,0.0,48.2474882111,61.5103924513,2.18924672167,0.0,2.18924672167
 04/12  13:00:00,157.173652273,5.01678656262,40.2407019417,0.0,48.2474882111,63.6602354638,2.18931408928,0.0,2.18931408928
 04/12  14:00:00,155.164185795,5.03717313879,41.7429367996,0.0,48.2474882111,60.1281475517,2.18784653827,0.0,2.18784653827
 04/12  15:00:00,158.650636721,5.3942686891,44.872292175,0.0,48.2474882111,60.1281475517,1.10394031482,0.0,1.10394031482
 04/12  16:00:00,161.763042284,5.58229997655,44.9067763403,0.0,48.2474882111,63.0180376616,2.18856470999,0.0,2.18856470999
 04/12  17:00:00,143.488909222,4.97888369757,38.1809732103,0.0,37.5258241642,62.7947880557,1.10365365103,0.0,1.10365365103
 04/12  18:00:00,90.8033453106,3.44551781482,24.5270483306,0.0,26.8041601173,36.0181789539,1.10348948619,0.0,1.10348948619
 04/12  19:00:00,97.2171445029,3.34017214981,18.8109843966,0.0,26.8041601173,33.4493877451,1.10325610668,0.0,1.10325610668
 04/12  20:00:00,74.9730463354,3.2760602172,12.6762184198,0.0372758122895,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/12  21:00:00,69.5306294928,3.2760602172,7.65030154445,0.905171449433,16.0824960704,26.8041601173,1.10306344135,0.0,1.10306344135
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294973803,0.0,1.10294973803
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294879813,0.0,1.10294879813
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294885434,0.0,1.10294885434
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  06:00:00,42.9119012663,3.37968979523,0.0,10.2522779264,5.36083202345,21.4433280938,1.10301422028,0.0,1.10301422028
 04/13  07:00:00,60.7686191654,3.2760602172,0.193485712519,8.52634743897,16.0824960704,32.6817896323,0.02,0.0,0.02
 04/13  08:00:00,126.943154299,3.73153526959,2.78677843634,1.7655999006,48.2474882111,70.4033123869,2.1876412418,0.0,2.1876412418
 04/13  09:00:00,119.578843508,3.67883479333,4.76410924597,0.825230205244,48.2474882111,62.0547409583,1.1040021978,0.0,1.1040021978
 04/13  10:00:00,119.314293579,3.58254703224,7.163476554,0.184194135397,48.2474882111,60.1281475517,2.18811165614,0.0,2.18811165614
 04/13  11:00:00,123.467308919,3.6869287132,9.46971094208,0.0,48.2474882111,62.0547409583,2.18883238058,0.0,2.18883238058
 04/13  12:00:00,126.805431776,3.82795114356,13.2111598759,0.0,48.2474882111,61.5103924513,2.18955797641,0.0,2.18955797641
 04/13  13:00:00,133.519413237,4.17452327633,17.4287261919,0.0,48.2474882111,63.6602354638,2.18896151299,0.0,2.18896151299
 04/13  14:00:00,130.457324531,4.1034540426,17.9697946314,0.0,48.2474882111,60.1281475517,1.10394879255,0.0,1.10394879255
 04/13  15:00:00,130.969713206,4.22275378089,18.3628835684,0.0,48.2474882111,60.1281475517,2.18780544971,0.0,2.18780544971
 04/13  16:00:00,135.414436982,4.61626239911,19.5242086156,0.0,48.2474882111,63.0180376616,1.10414444075,0.0,1.10414444075
 04/13  17:00:00,123.841155881,4.48966587271,19.022437694,0.0,37.5258241642,62.7947880557,2.1875587413,0.0,2.1875587413
 04/13  18:00:00,80.2402545957,3.41049906977,13.9989763606,0.0,26.8041601173,36.0181789539,1.10343937376,0.0,1.10343937376
 04/13  19:00:00,90.8156329645,3.2760602172,12.4710353173,0.00254947346749,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/13  20:00:00,71.4553190939,3.2760602172,8.54690369172,0.648863298849,16.0824960704,28.0885557216,1.10332629785,0.0,1.10332629785
 04/13  21:00:00,66.6077673989,3.2760602172,3.40879772568,2.22381317426,16.0824960704,26.8041601173,1.1030435674,0.0,1.1030435674
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294628771,0.0,1.10294628771
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294582068,0.0,1.10294582068
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304051731,0.0,1.10304051731
 04/14  06:00:00,50.0152054538,3.34087370155,0.0,17.3943982076,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  07:00:00,63.7932522767,3.2760602172,0.169557919158,11.5749083436,16.0824960704,32.6817896323,1.10340561136,0.0,1.10340561136
 04/14  08:00:00,126.83055532,3.56572358787,2.67098949809,1.93460154231,48.2474882111,70.4033123869,2.18779752539,0.0,2.18779752539
 04/14  09:00:00,120.892473765,3.47224135634,6.49203697095,0.617526173984,48.2474882111,62.0547409583,1.10398616792,0.0,1.10398616792
 04/14  10:00:00,120.804452557,3.44423427194,8.95241542515,0.023727003509,48.2474882111,60.1281475517,2.18808526522,0.0,2.18808526522
 04/14  11:00:00,124.101036122,3.51249522425,10.2778716347,0.0,48.2474882111,62.0547409583,1.10446440591,0.0,1.10446440591
 04/14  12:00:00,124.902379914,3.56997320404,11.5660859534,0.0,48.2474882111,61.5103924513,3.27392014721,0.0,3.27392014721
 04/14  13:00:00,128.764141703,3.68255698522,13.1654209485,0.0,48.2474882111,63.6602354638,2.18899642468,0.0,2.18899642468
 04/14  14:00:00,126.829584061,3.74117550557,14.7043326989,0.0,48.2474882111,60.1281475517,1.10387098378,0.0,1.10387098378
 04/14  15:00:00,128.782638963,3.86685705383,16.5317060525,0.0,48.2474882111,60.1281475517,1.10394260292,0.0,1.10394260292
 04/14  16:00:00,133.973961308,4.03545243188,18.6645429093,0.0,48.2474882111,63.0180376616,2.18841242954,0.0,2.18841242954
 04/14  17:00:00,123.730718465,3.91127535471,19.4903907962,0.0,37.5258241642,62.7947880557,1.10369793969,0.0,1.10369793969
 04/14  18:00:00,82.0496092148,3.2760602172,15.9427698324,0.0,26.8041601173,36.0181789539,1.10346981846,0.0,1.10346981846
 04/14  19:00:00,91.8172434753,3.2760602172,13.4751953017,0.0,26.8041601173,33.4493877451,1.10327945745,0.0,1.10327945745
 04/14  20:00:00,74.7304835797,3.2760602172,11.7406510556,0.730280420733,16.0824960704,28.0885557216,1.1033567419,0.0,1.1033567419
 04/14  21:00:00,72.3370319015,3.2760602172,9.31237116399,2.04950423857,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294871025,0.0,1.10294871025
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294709774,0.0,1.10294709774
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294696776,0.0,1.10294696776
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304362749,0.0,1.10304362749
 04/15  06:00:00,49.2278776227,3.30791481074,0.0,16.6400292673,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,47.7492848718,3.2760602172,0.405869075007,12.1171729506,5.36083202345,26.5809105114,1.10315469864,0.0,1.10315469864
 04/15  08:00:00,71.5015569032,3.2760602172,5.30806859066,4.80528315137,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/15  09:00:00,76.9472432389,3.2760602172,10.5790018707,2.73234389931,26.8041601173,33.5472370403,1.1034738112,0.0,1.1034738112
 04/15  10:00:00,79.7984692262,3.2760602172,15.3392635559,1.78660490469,26.8041601173,32.583940337,1.10338191044,0.0,1.10338191044
 04/15  11:00:00,85.8443953546,3.28259391726,19.9051247563,1.01244382494,26.8041601173,34.8316326447,1.10354093212,0.0,1.10354093212
 04/15  12:00:00,88.7299610126,3.36845309591,24.7229873946,0.278683270403,26.8041601173,33.5472370403,1.10342562127,0.0,1.10342562127
 04/15  13:00:00,90.7463059726,3.45523720927,29.5000227204,0.0,26.8041601173,30.9784458315,1.10341271282,0.0,1.10341271282
 04/15  14:00:00,64.2292408336,3.3733917049,31.4744577085,0.0,8.04124803518,21.3317032909,1.10324297905,0.0,1.10324297905
 04/15  15:00:00,63.4600181146,3.29690422504,32.0661180737,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 04/15  16:00:00,63.1850871952,3.2760602172,31.4909322611,0.0,8.04124803518,20.3684065876,1.10322278725,0.0,1.10322278725
 04/15  17:00:00,54.4916711191,3.2760602172,30.5176653191,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307038514,0.0,1.10307038514
 04/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301225134,0.0,1.10301225134
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295541871,0.0,1.10295541871
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294597538,0.0,1.10294597538
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291573314,0.0,1.10291573314
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030065282,0.0,1.1030065282
 04/16  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290796783,0.0,1.10290796783
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297680368,0.0,1.10297680368
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307191998,0.0,1.10307191998
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,24.7346153144,1.15867257662,4.80459056156,0.0,2.68041601173,16.0824960704,1.10296497159,0.0,1.10296497159
 04/16  16:00:00,28.5955636774,1.8297051357,7.99450636549,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,27.6158800681,1.67363816623,7.17088972572,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290996602,0.0,1.10290996602
 04/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300976526,0.0,1.10300976526
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029149397,0.0,1.1029149397
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294371949,0.0,1.10294371949
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299451843,0.0,1.10299451843
 04/17  06:00:00,56.1916561863,3.29166747337,0.0,23.6200551682,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,68.43088442,3.2760602172,0.137448296124,16.24465011,16.0824960704,32.6817896323,1.1033695176,0.0,1.1033695176
 04/17  08:00:00,128.339565462,3.51119519216,2.64777288333,3.52135669496,48.2474882111,70.4033123869,2.18779009027,0.0,2.18779009027
 04/17  09:00:00,121.977822677,3.45514579875,6.46725606239,1.74475155235,48.2474882111,62.0547409583,1.10396197504,0.0,1.10396197504
 04/17  10:00:00,122.003214385,3.35827767558,9.47327906936,0.787581783496,48.2474882111,60.1281475517,2.18799719039,0.0,2.18799719039
 04/17  11:00:00,125.090365865,3.40368666949,11.1574935381,0.218516394047,48.2474882111,62.0547409583,1.1043908475,0.0,1.1043908475
 04/17  12:00:00,126.847646681,3.51369436648,13.3502530793,0.217378479107,48.2474882111,61.5103924513,2.18917023588,0.0,2.18917023588
 04/17  13:00:00,132.111917324,3.64614007857,16.5496134765,0.0,48.2474882111,63.6602354638,2.18932873773,0.0,2.18932873773
 04/17  14:00:00,129.369577347,3.54566450066,17.4398369898,0.0,48.2474882111,60.1281475517,2.18819579676,0.0,2.18819579676
 04/17  15:00:00,129.312612274,3.53767344329,17.3908629735,0.0,48.2474882111,60.1281475517,1.10379835257,0.0,1.10379835257
 04/17  16:00:00,133.755093752,3.70414050389,18.7769872815,0.0,48.2474882111,63.0180376616,2.18842085046,0.0,2.18842085046
 04/17  17:00:00,122.500877308,3.71693659239,18.4548884013,0.0,37.5258241642,62.7947880557,1.10365885129,0.0,1.10365885129
 04/17  18:00:00,80.7829067822,3.2760602172,14.6760673997,0.0,26.8041601173,36.0181789539,1.1034983531,0.0,1.1034983531
 04/17  19:00:00,88.066751992,3.2760602172,12.1825537112,0.00948344047222,26.8041601173,33.4493877451,1.10327179999,0.0,1.10327179999
 04/17  20:00:00,72.0064193359,3.2760602172,8.61813818957,1.12872904298,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/17  21:00:00,69.7763128333,3.2760602172,4.95807063826,3.84308569612,16.0824960704,26.8041601173,1.10319094164,0.0,1.10319094164
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294361281,0.0,1.10294361281
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102943826,0.0,1.102943826
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294432571,0.0,1.10294432571
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  06:00:00,43.9913393021,3.30904827728,1.71051408685,12.1591767266,5.36083202345,21.4433280938,1.10300834375,0.0,1.10300834375
 04/18  07:00:00,64.4453367166,3.2760602172,2.31584535471,10.080705348,16.0824960704,32.6817896323,1.1033757475,0.0,1.1033757475
 04/18  08:00:00,128.938439414,3.62289507222,4.28179582021,2.37450782971,48.2474882111,70.4033123869,1.10393344324,0.0,1.10393344324
 04/18  09:00:00,122.073818868,3.55534851665,7.13285328729,1.07494780059,48.2474882111,62.0547409583,1.10399405891,0.0,1.10399405891
