Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/18  10:00:00,121.169214933,3.44457994784,8.95903708784,0.381522040902,48.2474882111,60.1281475517,2.1880305256,0.0,2.1880305256
 04/18  11:00:00,124.662406132,3.48122343705,10.8383737419,0.0321396893259,48.2474882111,62.0547409583,2.1886416482,0.0,2.1886416482
 04/18  12:00:00,127.205335447,3.65138499162,13.7750677004,0.0125619979475,48.2474882111,61.5103924513,2.18924967644,0.0,2.18924967644
 04/18  13:00:00,131.237890273,3.84714921319,15.4745772909,0.0,48.2474882111,63.6602354638,2.18914550648,0.0,2.18914550648
 04/18  14:00:00,129.269240394,3.78145298169,17.1037115558,0.0,48.2474882111,60.1281475517,1.10392565437,0.0,1.10392565437
 04/18  15:00:00,132.868525048,3.89146018598,20.5929890056,0.0,48.2474882111,60.1281475517,1.10381263076,0.0,1.10381263076
 04/18  16:00:00,136.788699197,4.21874390235,21.2959893283,0.0,48.2474882111,63.0180376616,2.18819866802,0.0,2.18819866802
 04/18  17:00:00,124.33894433,4.03628734649,19.97360467,0.0,37.5258241642,62.7947880557,1.1036035629,0.0,1.1036035629
 04/18  18:00:00,82.8685657709,3.27876242458,16.7590241811,0.0,26.8041601173,36.0181789539,1.10345611926,0.0,1.10345611926
 04/18  19:00:00,89.1457442829,3.2760602172,13.2710294426,0.0,26.8041601173,33.4493877451,1.10326162865,0.0,1.10326162865
 04/18  20:00:00,72.1947620055,3.2760602172,9.30719636438,0.628013537798,16.0824960704,28.0885557216,1.10332696942,0.0,1.10332696942
 04/18  21:00:00,69.3687831383,3.2760602172,6.07598597979,2.31764065964,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294049598,0.0,1.10294049598
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294162178,0.0,1.10294162178
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102943099,0.0,1.102943099
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  06:00:00,48.8951014924,3.31776363264,0.0,18.7647376484,5.36083202345,21.4433280938,1.10308060349,0.0,1.10308060349
 04/19  07:00:00,65.1382996427,3.2760602172,0.807886084525,12.2816275442,16.0824960704,32.6817896323,1.10340481385,0.0,1.10340481385
 04/19  08:00:00,130.632422012,3.5664678306,6.228392594,2.17832089536,48.2474882111,70.4033123869,1.10401924171,0.0,1.10401924171
 04/19  09:00:00,125.300540024,3.55491600578,10.6086554558,0.826299298933,48.2474882111,62.0547409583,2.1878642846,0.0,2.1878642846
 04/19  10:00:00,126.180092056,3.50183704377,14.1709574229,0.123221732509,48.2474882111,60.1281475517,1.10396041843,0.0,1.10396041843
 04/19  11:00:00,132.499476081,3.58513032536,18.6036764924,0.0,48.2474882111,62.0547409583,2.18864396359,0.0,2.18864396359
 04/19  12:00:00,135.67426117,3.79203109005,22.1159093229,0.0,48.2474882111,61.5103924513,2.18950170058,0.0,2.18950170058
 04/19  13:00:00,141.603599302,4.01830740152,25.6691281315,0.0,48.2474882111,63.6602354638,2.18881495579,0.0,2.18881495579
 04/19  14:00:00,139.318512908,3.96727396061,26.9671630908,0.0,48.2474882111,60.1281475517,1.10386126512,0.0,1.10386126512
 04/19  15:00:00,141.600723378,4.15065369481,29.0659938267,0.0,48.2474882111,60.1281475517,2.18772101731,0.0,2.18772101731
 04/19  16:00:00,149.506979991,4.69636796055,33.5366460633,0.0,48.2474882111,63.0180376616,1.1042063926,0.0,1.1042063926
 04/19  17:00:00,137.734027775,4.46712600569,32.9378494549,0.0,37.5258241642,62.7947880557,1.10368268214,0.0,1.10368268214
 04/19  18:00:00,92.1145952643,3.38415832367,25.8996577754,0.0,26.8041601173,36.0181789539,1.10353258722,0.0,1.10353258722
 04/19  19:00:00,97.9405044383,3.29336469719,22.0484851179,0.0,26.8041601173,33.4493877451,1.1033213032,0.0,1.1033213032
 04/19  20:00:00,79.3650043826,3.2760602172,17.0328433758,0.0726089034531,16.0824960704,28.0885557216,1.10331084786,0.0,1.10331084786
 04/19  21:00:00,72.6524486655,3.2760602172,10.7870647197,0.890227446856,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298006414,0.0,1.10298006414
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294339993,0.0,1.10294339993
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293743757,0.0,1.10293743757
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303787545,0.0,1.10303787545
 04/20  06:00:00,39.4085319014,3.3549388376,0.128134948508,9.1128579039,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,61.2531350381,3.2760602172,2.31238123551,6.89196778868,16.0824960704,32.6817896323,1.10337425968,0.0,1.10337425968
 04/20  08:00:00,134.913039437,3.67484775608,11.664122935,0.914828053844,48.2474882111,70.4033123869,1.10395985916,0.0,1.10395985916
 04/20  09:00:00,136.676726227,3.69171872391,22.6665760106,0.00776222911879,48.2474882111,62.0547409583,2.18797467944,0.0,2.18797467944
 04/20  10:00:00,140.289228972,3.70114020348,28.2040129114,0.0,48.2474882111,60.1281475517,1.1040092985,0.0,1.1040092985
 04/20  11:00:00,147.307715776,3.96735482834,33.0296916839,0.0,48.2474882111,62.0547409583,2.18848386969,0.0,2.18848386969
 04/20  12:00:00,151.190464279,4.1209623437,37.3031811789,0.0,48.2474882111,61.5103924513,2.18894370002,0.0,2.18894370002
 04/20  13:00:00,160.086128245,4.7808745986,43.3890898771,0.0,48.2474882111,63.6602354638,2.18886233931,0.0,2.18886233931
 04/20  14:00:00,158.167979323,4.90964144942,44.8742620171,0.0,48.2474882111,60.1281475517,1.10387900664,0.0,1.10387900664
 04/20  15:00:00,163.096629752,5.45579071241,49.256763183,0.0,48.2474882111,60.1281475517,2.18758967256,0.0,2.18758967256
 04/20  16:00:00,171.283045714,6.04263373822,53.9664460094,0.0,48.2474882111,63.0180376616,1.10421079254,0.0,1.10421079254
 04/20  17:00:00,157.454370372,5.63154434477,51.4937737135,0.0,37.5258241642,62.7947880557,1.10368432077,0.0,1.10368432077
 04/20  18:00:00,106.617883242,3.85069050938,39.9364135676,0.0,26.8041601173,36.0181789539,1.10348326254,0.0,1.10348326254
 04/20  19:00:00,110.284901443,3.47007052836,34.2161762911,0.0,26.8041601173,33.4493877451,1.10331876604,0.0,1.10331876604
 04/20  20:00:00,90.0636631025,3.2972855245,27.7828856919,0.0,16.0824960704,28.0885557216,1.10330583476,0.0,1.10330583476
 04/20  21:00:00,83.3896268145,3.2760602172,22.4144703156,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297817969,0.0,1.10297817969
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293389011,0.0,1.10293389011
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293896372,0.0,1.10293896372
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303458683,0.0,1.10303458683
 04/21  06:00:00,39.1289164675,3.46937558472,6.84750278135,1.99943789009,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,67.0463740883,3.30938340166,13.0787458917,1.88551899824,16.0824960704,32.6817896323,1.10343004046,0.0,1.10343004046
 04/21  08:00:00,149.01791344,4.13870916237,26.1905048582,0.0294587269361,48.2474882111,70.4033123869,1.10393220791,0.0,1.10393220791
 04/21  09:00:00,147.524451896,4.20549934171,33.0082832904,0.0,48.2474882111,62.0547409583,2.18790834191,0.0,2.18790834191
 04/21  10:00:00,151.346663911,4.55063405025,38.4119540041,0.0,48.2474882111,60.1281475517,1.10396926848,0.0,1.10396926848
 04/21  11:00:00,159.651580313,4.991479045,44.3494320046,0.0,48.2474882111,62.0547409583,2.18862694673,0.0,2.18862694673
 04/21  12:00:00,162.793936763,4.91761925393,48.1099967522,0.0,48.2474882111,61.5103924513,2.18943451028,0.0,2.18943451028
 04/21  13:00:00,173.487692054,5.83272481606,55.738803469,0.0,48.2474882111,63.6602354638,2.18927253579,0.0,2.18927253579
 04/21  14:00:00,172.811253438,6.19795674756,58.2292208334,0.0,48.2474882111,60.1281475517,1.1038107766,0.0,1.1038107766
 04/21  15:00:00,178.398038184,6.88076760688,63.1331947205,0.0,48.2474882111,60.1281475517,2.187595977,0.0,2.187595977
 04/21  16:00:00,185.143928378,7.33769724583,66.5322651655,0.0,48.2474882111,63.0180376616,1.10412130158,0.0,1.10412130158
 04/21  17:00:00,168.363391233,6.2928607815,61.7414781377,0.0,37.5258241642,62.7947880557,1.10360801061,0.0,1.10360801061
 04/21  18:00:00,115.928308591,4.36749880948,48.7300306159,0.0,26.8041601173,36.0181789539,1.10344996262,0.0,1.10344996262
 04/21  19:00:00,117.194342579,3.79820407439,40.7974838813,0.0,26.8041601173,33.4493877451,1.1032525255,0.0,1.1032525255
 04/21  20:00:00,97.236069838,3.41989562115,34.8326823308,0.0,16.0824960704,28.0885557216,1.10330981064,0.0,1.10330981064
 04/21  21:00:00,90.2153284615,3.33693771789,29.1792944619,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029411868,0.0,1.1029411868
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294067606,0.0,1.10294067606
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293697523,0.0,1.10293697523
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  06:00:00,43.3621613393,3.51017924656,12.2066943393,0.832687542053,5.36083202345,21.4433280938,1.10304676684,0.0,1.10304676684
 04/22  07:00:00,51.8192308633,3.27803990852,15.6497345157,0.941273810164,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/22  08:00:00,85.5555546032,3.42899027565,23.7535260663,0.260893317152,26.8041601173,31.2995447326,1.10327582044,0.0,1.10327582044
 04/22  09:00:00,93.4440983465,3.51672548323,29.5675356115,0.0,26.8041601173,33.5472370403,1.10343988058,0.0,1.10343988058
 04/22  10:00:00,96.9406907614,3.57916340621,33.9649868068,0.0,26.8041601173,32.583940337,1.10339190143,0.0,1.10339190143
 04/22  11:00:00,105.136798406,3.78209065668,39.7104748929,0.0,26.8041601173,34.8316326447,1.10345749261,0.0,1.10345749261
 04/22  12:00:00,107.664862029,3.91880615704,43.3862186202,0.0,26.8041601173,33.5472370403,1.10340684828,0.0,1.10340684828
 04/22  13:00:00,107.416536537,4.04905146311,45.5764390311,0.0,26.8041601173,30.9784458315,1.10337072759,0.0,1.10337072759
 04/22  14:00:00,78.018574528,3.80360659692,44.8335765109,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 04/22  15:00:00,76.0393407566,3.80184768231,44.1404972585,0.0,8.04124803518,20.0473076865,1.10317310012,0.0,1.10317310012
 04/22  16:00:00,73.6122099422,3.58039020877,41.6137250166,0.0,8.04124803518,20.3684065876,1.10299859743,0.0,1.10299859743
 04/22  17:00:00,63.3446033748,3.44266996561,39.2039878264,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/22  18:00:00,39.3961580565,1.9120200868,18.7127857935,0.0,2.68041601173,16.0824960704,1.1030645227,0.0,1.1030645227
 04/22  19:00:00,39.3724815968,0.772448384412,7.49201436956,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303291785,0.0,1.10303291785
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293343531,0.0,1.10293343531
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291113156,0.0,1.10291113156
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290975171,0.0,1.10290975171
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,24.6392444627,1.15867257662,4.70921970989,0.0,2.68041601173,16.0824960704,1.10294104005,0.0,1.10294104005
 04/23  08:00:00,35.1584784939,2.43983017636,13.9472961413,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,37.6351973758,2.29571437089,16.5681308287,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  10:00:00,39.3798943838,2.30808706913,18.3004551385,0.0,2.68041601173,16.0824960704,1.10296054252,0.0,1.10296054252
 04/23  11:00:00,32.0229163327,1.41615537142,11.8354087851,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  12:00:00,29.4582102425,1.07640351862,9.61045454766,0.0,2.68041601173,16.0824960704,1.10301793259,0.0,1.10301793259
 04/23  13:00:00,35.7861293505,1.65746624808,15.3573109262,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  14:00:00,33.2640672285,1.38097520639,13.1117398459,0.0,2.68041601173,16.0824960704,1.10302550818,0.0,1.10302550818
 04/23  15:00:00,45.9657216805,2.61937158756,24.5749979168,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,41.5592250565,2.1905318344,20.5973410459,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,41.2102397267,2.12628703622,20.3126005143,0.0,2.68041601173,16.0824960704,1.10296385527,0.0,1.10296385527
 04/23  18:00:00,25.5143659327,0.62522479484,6.11778896164,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289692574,0.0,1.10289692574
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290213517,0.0,1.10290213517
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293845399,0.0,1.10293845399
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293359795,0.0,1.10293359795
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  06:00:00,43.3072901997,3.48158817603,11.5703729164,1.44272889591,5.36083202345,21.4433280938,1.10299815922,0.0,1.10299815922
 04/24  07:00:00,66.651417408,3.2760602172,13.3475269988,1.25510439523,16.0824960704,32.6817896323,1.10342194374,0.0,1.10342194374
 04/24  08:00:00,139.703524237,3.68866500934,17.3365528856,0.0190656504928,48.2474882111,70.4033123869,1.1038641679,0.0,1.1038641679
 04/24  09:00:00,135.096990338,3.78572730321,21.0005937715,0.0,48.2474882111,62.0547409583,1.10389590058,0.0,1.10389590058
 04/24  10:00:00,136.658457726,3.89542447369,24.3789573955,0.0,48.2474882111,60.1281475517,2.18815666517,0.0,2.18815666517
 04/24  11:00:00,143.183059941,4.19868292683,28.6737077507,0.0,48.2474882111,62.0547409583,1.10416806877,0.0,1.10416806877
 04/24  12:00:00,144.677389985,4.14198918755,30.7690800405,0.0,48.2474882111,61.5103924513,2.18909912914,0.0,2.18909912914
 04/24  13:00:00,153.755563532,4.72289883041,37.1165009331,0.0,48.2474882111,63.6602354638,2.18911689466,0.0,2.18911689466
 04/24  14:00:00,154.00653014,4.79239181383,40.8300624694,0.0,48.2474882111,60.1281475517,2.18792096198,0.0,2.18792096198
 04/24  15:00:00,156.77362217,5.23018781888,43.1593584939,0.0,48.2474882111,60.1281475517,1.10379630936,0.0,1.10379630936
 04/24  16:00:00,161.866977896,5.71455478284,44.8784571465,0.0,48.2474882111,63.0180376616,2.18816791092,0.0,2.18816791092
 04/24  17:00:00,147.865745108,5.34575398452,42.1909388099,0.0,37.5258241642,62.7947880557,1.10355819463,0.0,1.10355819463
 04/24  18:00:00,98.7192337594,3.78676275757,32.1016918366,0.0,26.8041601173,36.0181789539,1.10346526643,0.0,1.10346526643
 04/24  19:00:00,101.868429926,3.42032623049,25.8494490726,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/24  20:00:00,81.991522587,3.28227272542,19.7256872096,7.0765847729e-05,16.0824960704,28.0885557216,1.10332463706,0.0,1.10332463706
 04/24  21:00:00,77.210933923,3.2760602172,15.9526234185,0.283154005546,16.0824960704,26.8041601173,1.10303015397,0.0,1.10303015397
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293579956,0.0,1.10293579956
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293775113,0.0,1.10293775113
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301464215,0.0,1.10301464215
 04/25  06:00:00,38.5414575182,3.46606795616,6.15026733838,2.11252201226,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,62.0259299986,3.27611493104,7.77067369236,2.20641557847,16.0824960704,32.6817896323,1.10338891626,0.0,1.10338891626
 04/25  08:00:00,135.374809243,3.88173873038,12.7217250398,0.112104780537,48.2474882111,70.4033123869,1.10391593303,0.0,1.10391593303
 04/25  09:00:00,131.985063897,3.8729257953,17.8014688386,0.0,48.2474882111,62.0547409583,2.18776938027,0.0,2.18776938027
 04/25  10:00:00,135.019445516,4.02563579951,22.60973386,0.0,48.2474882111,60.1281475517,1.10407978127,0.0,1.10407978127
 04/25  11:00:00,142.951271816,4.38542215254,28.2551803998,0.0,48.2474882111,62.0547409583,2.188548172,0.0,2.188548172
 04/25  12:00:00,147.396502009,4.30773777758,33.322443475,0.0,48.2474882111,61.5103924513,2.18890281715,0.0,2.18890281715
 04/25  13:00:00,155.294439082,5.01184187316,38.3664334403,0.0,48.2474882111,63.6602354638,2.18872807616,0.0,2.18872807616
 04/25  14:00:00,153.048609205,5.07884057202,39.5856927757,0.0,48.2474882111,60.1281475517,1.10379949361,0.0,1.10379949361
 04/25  15:00:00,155.214522933,5.26732491258,41.5631221632,0.0,48.2474882111,60.1281475517,1.10382221938,0.0,1.10382221938
 04/25  16:00:00,160.014154733,5.60004172458,43.1401470418,0.0,48.2474882111,63.0180376616,2.18810859796,0.0,2.18810859796
 04/25  17:00:00,144.435870779,4.92044579401,39.186372671,0.0,37.5258241642,62.7947880557,1.10362434121,0.0,1.10362434121
 04/25  18:00:00,96.7834574451,3.5436339173,30.4090443625,0.0,26.8041601173,36.0181789539,1.1034598295,0.0,1.1034598295
 04/25  19:00:00,103.116635076,3.38844837491,27.1295320784,0.0,26.8041601173,33.4493877451,1.10324364878,0.0,1.10324364878
 04/25  20:00:00,84.2507646226,3.2772065161,21.9900662204,0.0,16.0824960704,28.0885557216,1.10329858387,0.0,1.10329858387
 04/25  21:00:00,80.4535992158,3.2760602172,19.4381690339,0.040273682947,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293732608,0.0,1.10293732608
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293140079,0.0,1.10293140079
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293656001,0.0,1.10293656001
 04/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  06:00:00,35.5214836014,3.45371373167,1.75487534792,3.50029431042,5.36083202345,21.4433280938,1.10299680698,0.0,1.10299680698
 04/26  07:00:00,58.6400976701,3.28838726358,2.84844973889,3.73053487093,16.0824960704,32.6817896323,0.02,0.0,0.02
 04/26  08:00:00,129.01200498,3.99991856562,5.85103269997,0.501813022016,48.2474882111,70.4033123869,2.18733760676,0.0,2.18733760676
 04/26  09:00:00,124.084485889,3.93891530037,9.79598898092,0.0389123437679,48.2474882111,62.0547409583,1.1040119069,0.0,1.1040119069
 04/26  10:00:00,125.49476251,3.85274383571,13.2579428173,0.0,48.2474882111,60.1281475517,2.18798053817,0.0,2.18798053817
 04/26  11:00:00,129.507933563,3.91593540607,15.2813288939,0.0,48.2474882111,62.0547409583,1.1043016088,0.0,1.1043016088
 04/26  12:00:00,131.235739354,3.91612675638,17.5532918409,0.0,48.2474882111,61.5103924513,2.18884257464,0.0,2.18884257464
 04/26  13:00:00,138.738249311,4.37147950301,22.4506060388,0.0,48.2474882111,63.6602354638,2.18882258713,0.0,2.18882258713
 04/26  14:00:00,137.265092827,4.31386267711,24.5671542934,0.0,48.2474882111,60.1281475517,2.18773190349,0.0,2.18773190349
 04/26  15:00:00,138.229143333,4.56611920709,25.2789482686,0.0,48.2474882111,60.1281475517,1.10380245651,0.0,1.10380245651
 04/26  16:00:00,142.424358992,5.00593568809,26.1444573368,0.0,48.2474882111,63.0180376616,1.10410045735,0.0,1.10410045735
 04/26  17:00:00,128.192800555,4.75413755996,23.1096106806,0.0,37.5258241642,62.7947880557,2.18737296821,0.0,2.18737296821
 04/26  18:00:00,81.6823116446,3.4507418978,15.4007905815,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 04/26  19:00:00,86.908844513,3.32226199535,10.9879278945,0.0,26.8041601173,33.4493877451,1.10331098523,0.0,1.10331098523
 04/26  20:00:00,71.0548689631,3.2760602172,8.38091867229,0.414398187492,16.0824960704,28.0885557216,1.10332940671,0.0,1.10332940671
 04/26  21:00:00,69.6074706979,3.2760602172,7.29227855889,1.34003564009,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297542463,0.0,1.10297542463
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293209467,0.0,1.10293209467
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029358162,0.0,1.1029358162
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306189639,0.0,1.10306189639
 04/27  06:00:00,45.1815838927,3.35422277575,0.0,15.0147609056,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  07:00:00,63.7641822355,3.2760602172,0.807104758942,10.9082914626,16.0824960704,32.6817896323,1.10340162149,0.0,1.10340162149
 04/27  08:00:00,130.191985956,3.7443608625,5.73703255661,2.05135184509,48.2474882111,70.4033123869,1.10385945173,0.0,1.10385945173
 04/27  09:00:00,125.034050355,3.65047019373,10.2923185383,0.780592359377,48.2474882111,62.0547409583,1.10386085835,0.0,1.10386085835
 04/27  10:00:00,125.601180332,3.57703046615,13.6039934027,0.0360806061588,48.2474882111,60.1281475517,2.18803052763,0.0,2.18803052763
 04/27  11:00:00,131.216329494,3.63125774319,17.2744024873,0.0,48.2474882111,62.0547409583,2.1884504493,0.0,2.1884504493
 04/27  12:00:00,134.665078514,3.73682413725,21.1619336203,0.0,48.2474882111,61.5103924513,2.18885201323,0.0,2.18885201323
 04/27  13:00:00,142.924771402,4.04946668749,26.9591409452,0.0,48.2474882111,63.6602354638,1.10431324998,0.0,1.10431324998
 04/27  14:00:00,142.831178461,4.06370754738,30.3833950567,0.0,48.2474882111,60.1281475517,2.18799952476,0.0,2.18799952476
 04/27  15:00:00,147.394391053,4.47382534941,34.5364898467,0.0,48.2474882111,60.1281475517,1.10381920223,0.0,1.10381920223
 04/27  16:00:00,156.631074793,5.01046014604,40.3466486801,0.0,48.2474882111,63.0180376616,2.18816889821,0.0,2.18816889821
 04/27  17:00:00,144.568310708,4.81684868965,39.4224097046,0.0,37.5258241642,62.7947880557,1.10354816061,0.0,1.10354816061
 04/27  18:00:00,95.966079028,3.57082417785,29.5644756849,0.0,26.8041601173,36.0181789539,1.10344727128,0.0,1.10344727128
 04/27  19:00:00,98.9549608057,3.35555740661,23.000748776,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/27  20:00:00,81.6699648436,3.2760602172,19.4010996592,0.00931308107313,16.0824960704,28.0885557216,1.10330373156,0.0,1.10330373156
 04/27  21:00:00,77.9435878594,3.2760602172,16.5388143931,0.429616967358,16.0824960704,26.8041601173,1.10302051,0.0,1.10302051
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292641674,0.0,1.10292641674
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293410682,0.0,1.10293410682
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030196501,0.0,1.1030196501
 04/28  06:00:00,38.4581117148,3.3906812797,2.49676493063,5.75806529314,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,64.5391609399,3.27849163555,7.98997894561,4.49796456199,16.0824960704,32.6817896323,1.10338663988,0.0,1.10338663988
 04/28  08:00:00,140.967569132,3.88623385072,17.9929473697,0.429147219331,48.2474882111,70.4033123869,1.10382643558,0.0,1.10382643558
 04/28  09:00:00,137.726400421,3.85265512996,23.5630760274,0.0,48.2474882111,62.0547409583,2.18795458814,0.0,2.18795458814
 04/28  10:00:00,138.613535955,3.78361764645,26.4458424516,0.0,48.2474882111,60.1281475517,1.10394703093,0.0,1.10394703093
 04/28  11:00:00,147.836766542,3.97348226136,33.5526150175,0.0,48.2474882111,62.0547409583,2.18845610657,0.0,2.18845610657
 04/28  12:00:00,152.34480877,4.04101574117,38.5374722719,0.0,48.2474882111,61.5103924513,2.1890889712,0.0,2.1890889712
 04/28  13:00:00,163.702174268,4.79807906302,46.9879314357,0.0,48.2474882111,63.6602354638,2.18880294725,0.0,2.18880294725
 04/28  14:00:00,166.579895186,5.10736392722,53.0884554017,0.0,48.2474882111,60.1281475517,1.10374096101,0.0,1.10374096101
 04/28  15:00:00,173.161124034,5.8339704718,58.9430777051,0.0,48.2474882111,60.1281475517,1.10375152728,0.0,1.10375152728
 04/28  16:00:00,178.363898553,6.42953111296,60.6604014728,0.0,48.2474882111,63.0180376616,2.18834691864,0.0,2.18834691864
 04/28  17:00:00,163.808423689,5.97969215159,57.4996792235,0.0,37.5258241642,62.7947880557,1.10361620017,0.0,1.10361620017
 04/28  18:00:00,113.410893456,4.13047172345,46.4496425675,0.0,26.8041601173,36.0181789539,1.1034188213,0.0,1.1034188213
 04/28  19:00:00,115.791196348,3.58308071038,39.6094610145,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/28  20:00:00,96.3016831956,3.31363930256,34.0045520069,0.0,16.0824960704,28.0885557216,1.1033413169,0.0,1.1033413169
 04/28  21:00:00,92.9593518778,3.27744783582,31.9828077602,0.0,16.0824960704,26.8041601173,1.10302177983,0.0,1.10302177983
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293360818,0.0,1.10293360818
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292850189,0.0,1.10292850189
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301351098,0.0,1.10301351098
 04/29  06:00:00,47.9290965057,3.55877790657,16.9709759412,0.586742446502,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/29  07:00:00,56.5594932752,3.3969174376,20.4588814344,0.753511774319,5.36083202345,26.5809105114,1.10314882346,0.0,1.10314882346
 04/29  08:00:00,88.8771004152,3.65800519686,26.9443737322,0.162576542174,26.8041601173,31.2995447326,1.10321689365,0.0,1.10321689365
 04/29  09:00:00,93.0754026846,3.67395208561,29.0416133473,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 04/29  10:00:00,93.0149194177,3.58539109849,30.0329877708,0.0,26.8041601173,32.583940337,1.10335245024,0.0,1.10335245024
 04/29  11:00:00,97.7134141903,3.5455279113,32.5236534229,0.0,26.8041601173,34.8316326447,1.10341431813,0.0,1.10341431813
 04/29  12:00:00,99.4230764795,3.64716307043,35.4160761574,0.0,26.8041601173,33.5472370403,1.10337296478,0.0,1.10337296478
 04/29  13:00:00,99.7461401994,3.7689852548,38.1861089017,0.0,26.8041601173,30.9784458315,1.10332532957,0.0,1.10332532957
 04/29  14:00:00,70.9416678389,3.55335118808,38.0069252307,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 04/29  15:00:00,72.4166015127,3.62729298363,40.6923127133,0.0,8.04124803518,20.0473076865,1.10321732303,0.0,1.10321732303
 04/29  16:00:00,74.6027041377,3.76770106347,42.4169083574,0.0,8.04124803518,20.3684065876,1.10320454124,0.0,1.10320454124
 04/29  17:00:00,64.8592515221,3.65198249473,40.5093234446,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/29  18:00:00,41.4263466845,2.11053689812,20.5444576102,0.0,2.68041601173,16.0824960704,1.10304606273,0.0,1.10304606273
 04/29  19:00:00,43.2356015204,1.39669417449,13.1982218363,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298925893,0.0,1.10298925893
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029310595,0.0,1.1029310595
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289989488,0.0,1.10289989488
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290130921,0.0,1.10290130921
 04/30  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  06:00:00,19.0875665504,0.099583584431,0.216630789764,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,29.1402787138,2.18677831142,8.1821482262,0.0,2.68041601173,16.0824960704,1.10272324023,0.0,1.10272324023
 04/30  08:00:00,32.7303771947,2.16306323802,11.7959617805,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,41.6868193787,2.74495864552,20.170508557,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  10:00:00,38.4962842407,2.16149648868,17.5634355759,0.0,2.68041601173,16.0824960704,1.10295556109,0.0,1.10295556109
 04/30  11:00:00,36.8182159314,1.83767889463,16.2091848606,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  12:00:00,33.7576552968,1.41543810906,13.5708650115,0.0,2.68041601173,16.0824960704,1.10301421778,0.0,1.10301421778
 04/30  13:00:00,37.2902947951,1.65150741775,16.8674352011,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  14:00:00,37.3986120808,1.63983116206,16.9874287426,0.0,2.68041601173,16.0824960704,1.10302194519,0.0,1.10302194519
 04/30  15:00:00,40.9457283144,1.93893731935,20.2354388188,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,34.9607067624,1.39130451565,14.7980500705,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  17:00:00,31.4899432879,1.05011475508,11.6684763567,0.0,2.68041601173,16.0824960704,1.10294573529,0.0,1.10294573529
 04/30  18:00:00,24.3944090465,0.464723394012,5.15833347627,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  19:00:00,34.418976707,0.497917922155,5.28037327535,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290408057,0.0,1.10290408057
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289591525,0.0,1.10289591525
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293221109,0.0,1.10293221109
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293140352,0.0,1.10293140352
 05/01  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,40.4046375717,3.49942358673,8.95749846928,1.13511530435,5.36083202345,21.4433280938,1.10298899807,0.0,1.10298899807
 05/01  07:00:00,64.1242361681,3.2760602172,11.051894257,1.02355589715,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/01  08:00:00,144.401852256,4.08827278342,21.6416648783,0.0126739026049,48.2474882111,70.4033123869,2.18757577226,0.0,2.18757577226
 05/01  09:00:00,146.705764234,4.31131788843,32.0837770821,0.0,48.2474882111,62.0547409583,1.1038506464,0.0,1.1038506464
 05/01  10:00:00,150.878646402,4.58506292441,37.9095076204,0.0,48.2474882111,60.1281475517,1.10400539391,0.0,1.10400539391
 05/01  11:00:00,157.478732531,4.9550021978,42.21306107,0.0,48.2474882111,62.0547409583,2.18837338412,0.0,2.18837338412
 05/01  12:00:00,157.854786638,4.81674982024,43.2717160609,0.0,48.2474882111,61.5103924513,2.18891379222,0.0,2.18891379222
 05/01  13:00:00,167.695960004,5.64958699708,50.1302092379,0.0,48.2474882111,63.6602354638,2.18862886379,0.0,2.18862886379
 05/01  14:00:00,168.18657149,5.94652235011,53.8559732825,0.0,48.2474882111,60.1281475517,1.10373311236,0.0,1.10373311236
 05/01  15:00:00,173.506207322,6.60074611014,58.5213853553,0.0,48.2474882111,60.1281475517,1.10373032799,0.0,1.10373032799
 05/01  16:00:00,179.56555608,7.1812912862,61.1102988274,0.0,48.2474882111,63.0180376616,2.18803077525,0.0,2.18803077525
 05/01  17:00:00,163.940600691,6.54365967333,57.0678887033,0.0,37.5258241642,62.7947880557,1.10358685329,0.0,1.10358685329
 05/01  18:00:00,112.304854339,4.4029679472,45.0711072263,0.0,26.8041601173,36.0181789539,1.10340044413,0.0,1.10340044413
 05/01  19:00:00,111.111092212,3.74655895889,37.2332119635,0.0,26.8041601173,33.4493877451,1.10322525206,0.0,1.10322525206
 05/01  20:00:00,93.1966294498,3.37474807473,30.838389489,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/01  21:00:00,86.0248902568,3.31364631046,25.0121476646,0.0,16.0824960704,26.8041601173,1.10302185825,0.0,1.10302185825
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293212143,0.0,1.10293212143
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029309132,0.0,1.1029309132
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297480007,0.0,1.10297480007
 05/02  06:00:00,40.6482432034,3.51089617411,9.59159583352,0.733150984444,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,68.8738223474,3.33301020709,16.0418297384,0.726256605132,16.0824960704,32.6817896323,1.1033303283,0.0,1.1033303283
 05/02  08:00:00,154.854496476,4.52345430399,31.6718014795,0.0,48.2474882111,70.4033123869,1.10370794715,0.0,1.10370794715
 05/02  09:00:00,153.747663246,4.72169071181,38.7153032705,0.0,48.2474882111,62.0547409583,2.18765428743,0.0,2.18765428743
 05/02  10:00:00,157.21425013,5.06596067816,43.7642135953,0.0,48.2474882111,60.1281475517,1.10396576982,0.0,1.10396576982
 05/02  11:00:00,166.447218571,5.55150372753,50.5850455797,0.0,48.2474882111,62.0547409583,2.1884269246,0.0,2.1884269246
 05/02  12:00:00,168.269591424,5.45539957195,53.0478710955,0.0,48.2474882111,61.5103924513,2.18896174047,0.0,2.18896174047
 05/02  13:00:00,177.050757774,6.4116477298,58.7229462754,0.0,48.2474882111,63.6602354638,2.18860581266,0.0,2.18860581266
 05/02  14:00:00,181.279426729,7.04567515226,65.8496757196,0.0,48.2474882111,60.1281475517,1.10379508064,0.0,1.10379508064
 05/02  15:00:00,186.30179747,7.85635368927,70.0613679237,0.0,48.2474882111,60.1281475517,1.1037860527,0.0,1.1037860527
 05/02  16:00:00,189.629739671,8.31892984991,70.0368438544,0.0,48.2474882111,63.0180376616,2.18801656161,0.0,2.18801656161
 05/02  17:00:00,171.769209921,7.23048551894,64.2096720881,0.0,37.5258241642,62.7947880557,1.1035802183,0.0,1.1035802183
 05/02  18:00:00,118.626106148,4.79842066574,50.996906317,0.0,26.8041601173,36.0181789539,1.10336358414,0.0,1.10336358414
 05/02  19:00:00,117.845720818,4.08989765514,43.6245018735,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/02  20:00:00,97.5226452823,3.52496487352,35.0141885227,0.0,16.0824960704,28.0885557216,1.10328617425,0.0,1.10328617425
 05/02  21:00:00,91.7764562412,3.39273243078,30.6846275287,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300541754,0.0,1.10300541754
 05/02  23:00:00,40.7136492074,0.199167168862,1.57829783885,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  24:00:00,42.356624051,0.398334337724,3.02210551358,0.0,2.68041601173,21.4433280938,1.10296554865,0.0,1.10296554865
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292756709,0.0,1.10292756709
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305360595,0.0,1.10305360595
 05/03  06:00:00,46.3272001059,3.70053887455,15.5550395431,0.259021476885,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,74.9451703852,3.41821249262,22.452624768,0.301607327839,16.0824960704,32.6817896323,1.10330207327,0.0,1.10330207327
 05/03  08:00:00,161.913183197,4.9797141594,38.2742283453,0.0,48.2474882111,70.4033123869,1.10377664881,0.0,1.10377664881
 05/03  09:00:00,162.614083941,5.42345432524,46.8799603524,0.0,48.2474882111,62.0547409583,1.10393482432,0.0,1.10393482432
 05/03  10:00:00,168.969282348,5.87839135744,54.7068151339,0.0,48.2474882111,60.1281475517,2.18772023021,0.0,2.18772023021
 05/03  11:00:00,175.170715529,6.29970746165,58.5603388039,0.0,48.2474882111,62.0547409583,1.10407190144,0.0,1.10407190144
 05/03  12:00:00,175.93484878,6.09035640057,60.0781716233,0.0,48.2474882111,61.5103924513,2.18872817391,0.0,2.18872817391
 05/03  13:00:00,186.808346303,7.20271769239,67.6894648413,0.0,48.2474882111,63.6602354638,2.1888285751,0.0,2.1888285751
 05/03  14:00:00,187.417720187,7.81253980625,71.2211045237,0.0,48.2474882111,60.1281475517,1.10379776778,0.0,1.10379776778
 05/03  15:00:00,190.913754419,8.47798598236,74.0516925797,0.0,48.2474882111,60.1281475517,2.18752275899,0.0,2.18752275899
 05/03  16:00:00,198.491476009,9.15281357894,78.0646964631,0.0,48.2474882111,63.0180376616,1.104060064,0.0,1.104060064
 05/03  17:00:00,183.102167313,8.26131212971,74.5118028691,0.0,37.5258241642,62.7947880557,1.10353578945,0.0,1.10353578945
 05/03  18:00:00,125.755321106,5.35588250706,57.568659434,0.0,26.8041601173,36.0181789539,1.10342853938,0.0,1.10342853938
 05/03  19:00:00,122.895593125,4.43739159008,48.3268802451,0.0,26.8041601173,33.4493877451,1.10320642322,0.0,1.10320642322
 05/03  20:00:00,101.993171418,3.68132324627,39.3283562857,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/03  21:00:00,94.70805462,3.49244169381,33.5165166445,0.0,16.0824960704,26.8041601173,1.10314998147,0.0,1.10314998147
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,44.3369185737,0.597501506586,4.80323286751,0.0,2.68041601173,21.4433280938,1.10292375851,0.0,1.10292375851
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,44.082531329,0.597501506586,4.54884562275,0.0,2.68041601173,21.4433280938,1.10296036498,0.0,1.10296036498
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292932228,0.0,1.10292932228
 05/04  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  06:00:00,49.6130614821,3.83984628954,18.8234016495,0.137213331744,5.36083202345,21.4433280938,1.10298439899,0.0,1.10298439899
 05/04  07:00:00,76.4980938558,3.45332160322,24.1105172249,0.161529230938,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/04  08:00:00,165.220250833,5.26041734259,41.3005927981,0.0,48.2474882111,70.4033123869,2.18753585843,0.0,2.18753585843
 05/04  09:00:00,163.899988602,5.67634499467,47.912974344,0.0,48.2474882111,62.0547409583,1.10389949561,0.0,1.10389949561
 05/04  10:00:00,168.647383655,6.09371942479,54.1695883731,0.0,48.2474882111,60.1281475517,1.10386130841,0.0,1.10386130841
 05/04  11:00:00,177.846912478,6.55684116054,60.9794020542,0.0,48.2474882111,62.0547409583,2.18832945652,0.0,2.18832945652
 05/04  12:00:00,177.876132397,6.3015509571,61.8082606839,0.0,48.2474882111,61.5103924513,2.18904477884,0.0,2.18904477884
 05/04  13:00:00,186.909435683,7.36121739968,67.6320545145,0.0,48.2474882111,63.6602354638,2.18864896617,0.0,2.18864896617
 05/04  14:00:00,187.384200413,7.78276682245,71.217357734,0.0,48.2474882111,60.1281475517,1.1038067482,0.0,1.1038067482
 05/04  15:00:00,191.101284095,8.40094529229,74.3162629461,0.0,48.2474882111,60.1281475517,1.10378896648,0.0,1.10378896648
 05/04  16:00:00,199.282318071,9.10402330288,78.9043288009,0.0,48.2474882111,63.0180376616,2.18799182368,0.0,2.18799182368
 05/04  17:00:00,182.971810757,8.19569455698,74.4470638864,0.0,37.5258241642,62.7947880557,1.10356183786,0.0,1.10356183786
 05/04  18:00:00,126.915311205,5.36949708833,58.7150349516,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/04  19:00:00,123.185737243,4.41448176765,48.6399341853,0.0,26.8041601173,33.4493877451,1.10332475146,0.0,1.10332475146
 05/04  20:00:00,100.684923468,3.6349091448,38.0665224369,0.0,16.0824960704,28.0885557216,1.10326461935,0.0,1.10326461935
 05/04  21:00:00,94.4873016444,3.46130880267,33.32689656,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298145272,0.0,1.10298145272
 05/04  23:00:00,45.1236616511,0.597501506586,5.58997594483,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,40.7615842453,0.199167168862,1.62623287683,0.0,2.68041601173,21.4433280938,1.10298006046,0.0,1.10298006046
 05/05  01:00:00,42.4970508632,0.398334337724,3.16253232585,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292261818,0.0,1.10292261818
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304525311,0.0,1.10304525311
 05/05  06:00:00,55.554395886,3.99581488047,24.7459807941,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  07:00:00,80.5684050976,3.53498128166,28.2606980192,0.0,16.0824960704,32.6817896323,1.10332933599,0.0,1.10332933599
 05/05  08:00:00,167.625550022,5.66812212491,43.2981872051,0.0,48.2474882111,70.4033123869,1.10386488222,0.0,1.10386488222
 05/05  09:00:00,165.652144916,6.03266549927,49.3088101528,0.0,48.2474882111,62.0547409583,1.10385082516,0.0,1.10385082516
 05/05  10:00:00,173.428627711,6.53397603645,58.5105758172,0.0,48.2474882111,60.1281475517,2.18789578039,0.0,2.18789578039
 05/05  11:00:00,182.729777439,7.20751715937,65.2115910161,0.0,48.2474882111,62.0547409583,1.10417801012,0.0,1.10417801012
 05/05  12:00:00,181.730470903,7.05487918606,64.9092709607,0.0,48.2474882111,61.5103924513,2.1887178318,0.0,2.1887178318
 05/05  13:00:00,193.302993519,8.52092388943,72.8659058607,0.0,48.2474882111,63.6602354638,2.18872545805,0.0,2.18872545805
 05/05  14:00:00,193.818212802,8.86244048431,76.5716964605,0.0,48.2474882111,60.1281475517,1.1037628732,0.0,1.1037628732
 05/05  15:00:00,196.616268684,9.32243457835,78.9097582483,0.0,48.2474882111,60.1281475517,1.10374322351,0.0,1.10374322351
 05/05  16:00:00,202.804232078,9.86772579048,81.6625403203,0.0,48.2474882111,63.0180376616,2.18799151989,0.0,2.18799151989
 05/05  17:00:00,184.928268194,8.54210554821,76.0571103317,0.0,37.5258241642,62.7947880557,1.10355416323,0.0,1.10355416323
 05/05  18:00:00,127.265249443,5.48622602378,58.9482442535,0.0,26.8041601173,36.0181789539,1.10336251222,0.0,1.10336251222
 05/05  19:00:00,124.419455052,4.54505260246,49.7430811597,0.0,26.8041601173,33.4493877451,1.10318882911,0.0,1.10318882911
 05/05  20:00:00,103.57321481,3.73800366768,40.8517192561,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/05  21:00:00,99.5175108554,3.56322391603,38.2551906577,0.0,16.0824960704,26.8041601173,1.10301267014,0.0,1.10301267014
 05/05  22:00:00,45.9979124402,0.398334337724,3.98297789111,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  23:00:00,41.0176117442,0.199167168862,1.88226037574,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,44.9581927032,0.597501506586,5.42450699702,0.0,2.68041601173,21.4433280938,1.10292473049,0.0,1.10292473049
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292301952,0.0,1.10292301952
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
