Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/06  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299921093,0.0,1.10299921093
 05/06  06:00:00,49.2156313877,3.84997872576,18.5194821035,0.0335703470902,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,61.0805240809,3.40670634389,25.6348209231,0.0888141849185,5.36083202345,26.5809105114,1.1030847899,0.0,1.1030847899
 05/06  08:00:00,94.996824205,3.73218187924,33.1524973817,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/06  09:00:00,104.109446743,4.00332154546,39.7462879459,0.0,26.8041601173,33.5472370403,1.10330228099,0.0,1.10330228099
 05/06  10:00:00,109.252486852,4.21212641113,45.6438198921,0.0,26.8041601173,32.583940337,1.10331292878,0.0,1.10331292878
 05/06  11:00:00,115.914358185,4.4494411349,49.8206841945,0.0,26.8041601173,34.8316326447,1.10339144828,0.0,1.10339144828
 05/06  12:00:00,116.287330208,4.49091292227,51.4365800342,0.0,26.8041601173,33.5472370403,1.10331604581,0.0,1.10331604581
 05/06  13:00:00,114.554407481,4.47751694325,52.2858444944,0.0,26.8041601173,30.9784458315,1.10332158803,0.0,1.10332158803
 05/06  14:00:00,80.5928448726,3.87802527689,47.3334281755,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 05/06  15:00:00,79.7298579796,3.83928755493,47.7935746089,0.0,8.04124803518,20.0473076865,1.10315283963,0.0,1.10315283963
 05/06  16:00:00,81.8660845091,3.87931558326,49.568674209,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 05/06  17:00:00,71.323033191,3.55389281407,47.0711947941,0.0,2.68041601173,18.0090894769,1.10308284355,0.0,1.10308284355
 05/06  18:00:00,31.6122808703,1.07640351862,11.7645251755,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,43.2342290379,1.23313506325,13.3604084651,0.0,2.68041601173,16.0824960704,1.10302124279,0.0,1.10302124279
 05/06  20:00:00,41.6372238281,0.697085091017,7.36478656093,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  21:00:00,37.9995231018,0.398334337724,4.02583658793,0.0,2.68041601173,16.0824960704,1.10304301699,0.0,1.10304301699
 05/06  22:00:00,35.6731053971,0.199167168862,1.89858605203,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291776595,0.0,1.10291776595
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290041987,0.0,1.10290041987
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298022889,0.0,1.10298022889
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  07:00:00,26.6334944691,0.965560480515,6.89658181236,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,38.7150669571,2.1626252736,17.7810895073,0.0,2.68041601173,16.0824960704,1.10294218937,0.0,1.10294218937
 05/07  09:00:00,46.1665677859,2.74635816421,24.6488574455,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,42.9619265029,2.20955342159,21.9810209051,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,49.9527352716,2.67262028055,28.5087628148,0.0,2.68041601173,16.0824960704,1.10294805479,0.0,1.10294805479
 05/07  12:00:00,45.6847165804,2.06149184756,24.8518725566,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,56.6533984656,2.77410013181,35.1079461576,0.0,2.68041601173,16.0824960704,1.1030945673,0.0,1.1030945673
 05/07  14:00:00,50.3129712403,2.29055135011,29.251067714,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,57.9982664571,2.83409172351,36.3928225574,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  16:00:00,51.5379854133,2.41409970015,30.3525335369,0.0,2.68041601173,16.0824960704,1.10294950442,0.0,1.10294950442
 05/07  17:00:00,58.368437507,2.9462755346,36.6508097962,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,49.0724824741,2.31876666792,27.98236363,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,59.8600893633,2.5122539688,28.707149885,0.0,2.68041601173,16.0824960704,1.10295051855,0.0,1.10295051855
 05/07  20:00:00,52.7442814697,1.64561306929,17.5233162243,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  21:00:00,49.8186551125,1.45482113945,14.7884817969,0.0,2.68041601173,16.0824960704,1.10303234152,0.0,1.10303234152
 05/07  22:00:00,42.5204184433,0.838837440699,8.10622882642,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,40.8448412824,0.684974945499,6.5845141607,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  24:00:00,39.8733234179,0.597501506586,5.70046973508,0.0,2.68041601173,16.0824960704,1.10294881426,0.0,1.10294881426
 05/08  01:00:00,44.7754318382,0.597501506586,5.24174613196,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  02:00:00,42.8245217593,0.398334337724,3.49000322195,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,40.8520290464,0.199167168862,1.71667767794,0.0,2.68041601173,21.4433280938,1.10297362535,0.0,1.10297362535
 05/08  04:00:00,40.5312874851,0.199167168862,1.39593611655,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  05:00:00,39.9210598041,0.398334337724,2.84079192167,0.0,5.36083202345,21.4433280938,1.10304705822,0.0,1.10304705822
 05/08  06:00:00,58.3667200326,4.06412292164,27.4899968996,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  07:00:00,82.9284804625,3.53031645343,30.6254382123,0.0,16.0824960704,32.6817896323,1.10329227604,0.0,1.10329227604
 05/08  08:00:00,172.81323111,5.6740191017,48.4799713158,0.0,48.2474882111,70.4033123869,1.10373497368,0.0,1.10373497368
 05/08  09:00:00,171.373513085,6.10757717407,54.9552666474,0.0,48.2474882111,62.0547409583,1.10386469737,0.0,1.10386469737
 05/08  10:00:00,174.892633477,6.46174998492,60.0468076354,0.0,48.2474882111,60.1281475517,2.18769338352,0.0,2.18769338352
 05/08  11:00:00,187.977305477,7.0751787428,70.5914574709,0.0,48.2474882111,62.0547409583,1.10414324274,0.0,1.10414324274
 05/08  12:00:00,191.822809789,6.9631294239,75.0933596089,0.0,48.2474882111,61.5103924513,2.18895968585,0.0,2.18895968585
 05/08  13:00:00,202.488371595,8.42951072956,82.1426970968,0.0,48.2474882111,63.6602354638,2.18854137969,0.0,2.18854137969
 05/08  14:00:00,201.466401568,8.88334758371,84.1989781278,0.0,48.2474882111,60.1281475517,1.10381154033,0.0,1.10381154033
 05/08  15:00:00,207.760497154,9.56603002359,89.8103912736,0.0,48.2474882111,60.1281475517,1.10378018496,0.0,1.10378018496
 05/08  16:00:00,209.164565452,9.5990817893,88.2915176957,0.0,48.2474882111,63.0180376616,2.18771614371,0.0,2.18771614371
 05/08  17:00:00,184.529601052,7.92285053215,76.2776982063,0.0,37.5258241642,62.7947880557,1.10353466971,0.0,1.10353466971
 05/08  18:00:00,129.313472313,5.36755690263,61.1151362453,0.0,26.8041601173,36.0181789539,1.10340307525,0.0,1.10340307525
 05/08  19:00:00,127.964012452,4.58038401306,53.252307149,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/08  20:00:00,105.586387139,3.7468517983,42.8560434543,0.0,16.0824960704,28.0885557216,1.10324564161,0.0,1.10324564161
 05/08  21:00:00,97.4838347625,3.52723816791,36.2575003129,0.0,16.0824960704,26.8041601173,1.10300233371,0.0,1.10300233371
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,45.3802075848,0.597501506586,5.84652187856,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  24:00:00,45.1641628046,0.597501506586,5.63047709836,0.0,2.68041601173,21.4433280938,1.10297705482,0.0,1.10297705482
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,44.5676384604,0.597501506586,5.03395275421,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290002195,0.0,1.10290002195
 05/09  04:00:00,40.8859662517,0.199167168862,1.75061488318,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  05:00:00,40.5067358068,0.398334337724,3.42646792442,0.0,5.36083202345,21.4433280938,1.10300706992,0.0,1.10300706992
 05/09  06:00:00,61.938577234,4.27646795309,30.8495090695,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  07:00:00,80.4404863774,3.28970988661,28.3780506941,0.0,16.0824960704,32.6817896323,1.10333746979,0.0,1.10333746979
 05/09  08:00:00,164.086480801,4.94662843034,40.4806116787,0.0,48.2474882111,70.4033123869,1.10369957561,0.0,1.10369957561
 05/09  09:00:00,162.099038448,5.50441202454,46.2839571599,0.0,48.2474882111,62.0547409583,1.10382296816,0.0,1.10382296816
 05/09  10:00:00,167.922686205,6.30247992468,53.2361304238,0.0,48.2474882111,60.1281475517,2.18777958745,0.0,2.18777958745
 05/09  11:00:00,173.049484554,6.46092817414,56.2778871162,0.0,48.2474882111,62.0547409583,1.10408261604,0.0,1.10408261604
 05/09  12:00:00,169.107651873,5.89004374914,53.4512873669,0.0,48.2474882111,61.5103924513,2.1888143295,0.0,2.1888143295
 05/09  13:00:00,181.985285253,7.2134776625,62.8556438212,0.0,48.2474882111,63.6602354638,2.18862717356,0.0,2.18862717356
 05/09  14:00:00,186.682754189,7.76970628719,70.5289720445,0.0,48.2474882111,60.1281475517,1.10373657928,0.0,1.10373657928
 05/09  15:00:00,190.299326556,8.39118299432,73.5240677052,0.0,48.2474882111,60.1281475517,1.10370189323,0.0,1.10370189323
 05/09  16:00:00,191.215980702,8.49714575817,71.4448689766,0.0,48.2474882111,63.0180376616,2.18803695116,0.0,2.18803695116
 05/09  17:00:00,168.852790815,7.26615504831,61.2575834523,0.0,37.5258241642,62.7947880557,1.10345456659,0.0,1.10345456659
 05/09  18:00:00,110.236546397,4.57936490269,42.8264023295,0.0,26.8041601173,36.0181789539,1.1033314222,0.0,1.1033314222
 05/09  19:00:00,107.623164844,3.93046598056,33.5613775735,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/09  20:00:00,87.43526162,3.41260855213,25.0391611818,0.0,16.0824960704,28.0885557216,1.10324342923,0.0,1.10324342923
 05/09  21:00:00,81.8257591403,3.33476138478,20.7919014738,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296965529,0.0,1.10296965529
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291325509,0.0,1.10291325509
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291644176,0.0,1.10291644176
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  06:00:00,40.3029187088,3.55640895941,9.30991715811,0.623992379953,5.36083202345,21.4433280938,1.1030394281,0.0,1.1030394281
 05/10  07:00:00,62.9045050381,3.33132158078,10.0605825425,0.739875118105,16.0824960704,32.6817896323,1.103326271,0.0,1.103326271
 05/10  08:00:00,139.182545425,4.6099912037,15.9133135296,0.0,48.2474882111,70.4033123869,1.10373480902,0.0,1.10373480902
 05/10  09:00:00,136.841858271,4.61736339672,21.913825611,0.0,48.2474882111,62.0547409583,1.10386519446,0.0,1.10386519446
 05/10  10:00:00,139.922696115,4.6073476356,26.9312726224,0.0,48.2474882111,60.1281475517,1.10379675428,0.0,1.10379675428
 05/10  11:00:00,146.480871718,4.79827296869,31.3719294863,0.0,48.2474882111,62.0547409583,2.18815765468,0.0,2.18815765468
 05/10  12:00:00,146.998118186,4.61300033786,32.618797092,0.0,48.2474882111,61.5103924513,2.18874314577,0.0,2.18874314577
 05/10  13:00:00,155.835624456,5.2868014564,38.6326592305,0.0,48.2474882111,63.6602354638,2.18851860324,0.0,2.18851860324
 05/10  14:00:00,155.00793436,5.35671395512,41.2671445477,0.0,48.2474882111,60.1281475517,1.10372549791,0.0,1.10372549791
 05/10  15:00:00,157.838969016,5.86583408693,43.5890590726,0.0,48.2474882111,60.1281475517,1.10368442954,0.0,1.10368442954
 05/10  16:00:00,162.0798685,6.2752112525,44.5306912809,0.0,48.2474882111,63.0180376616,1.10404581401,0.0,1.10404581401
 05/10  17:00:00,145.873327992,5.33617164095,40.2081040366,0.0,37.5258241642,62.7947880557,1.10375758468,0.0,1.10375758468
 05/10  18:00:00,95.3386156768,3.62879773966,28.8790387719,0.0,26.8041601173,36.0181789539,1.10343492564,0.0,1.10343492564
 05/10  19:00:00,95.739170049,3.47341729589,22.1344314633,0.0,26.8041601173,33.4493877451,1.10318934981,0.0,1.10318934981
 05/10  20:00:00,78.8616877619,3.29219986807,16.5859960077,0.0,16.0824960704,28.0885557216,1.10324067427,0.0,1.10324067427
 05/10  21:00:00,73.8675695503,3.2760602172,12.7840156323,0.10839741904,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292360977,0.0,1.10292360977
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292303808,0.0,1.10292303808
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291503395,0.0,1.10291503395
 05/11  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,35.1374772711,3.41910370652,0.0,4.90577335322,5.36083202345,21.4433280938,1.10297472662,0.0,1.10297472662
 05/11  07:00:00,56.9521141952,3.27622957393,0.218157940312,4.68500088427,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/11  08:00:00,125.872387644,3.93131672418,2.42375765353,0.858072574013,48.2474882111,70.4033123869,2.18741515364,0.0,2.18741515364
 05/11  09:00:00,119.618163357,3.8711259947,5.36213766776,0.0742304307772,48.2474882111,62.0547409583,1.10381953668,0.0,1.10381953668
 05/11  10:00:00,118.734963195,3.71502828425,6.63585905384,0.0,48.2474882111,60.1281475517,1.10392290345,0.0,1.10392290345
 05/11  11:00:00,122.095581861,3.75707617006,8.02783642718,0.0,48.2474882111,62.0547409583,2.18818371749,0.0,2.18818371749
 05/11  12:00:00,121.63681977,3.72604577654,8.14445323692,0.0,48.2474882111,61.5103924513,1.10428334094,0.0,1.10428334094
 05/11  13:00:00,123.398725438,3.93927265326,7.54328901565,0.0,48.2474882111,63.6602354638,2.18871613695,0.0,2.18871613695
 05/11  14:00:00,118.832515016,3.84876934165,6.59966981775,0.0,48.2474882111,60.1281475517,1.10382806673,0.0,1.10382806673
 05/11  15:00:00,119.448887851,3.87858571014,7.18622628401,0.0,48.2474882111,60.1281475517,2.18748695998,0.0,2.18748695998
 05/11  16:00:00,123.045620839,4.03613365388,7.73552121833,0.0,48.2474882111,63.0180376616,1.10397396054,0.0,1.10397396054
 05/11  17:00:00,112.252241592,4.00778681408,7.91540246352,0.0,37.5258241642,62.7947880557,1.10352408273,0.0,1.10352408273
 05/11  18:00:00,72.9183171036,3.2760602172,6.81147772119,0.0,26.8041601173,36.0181789539,1.10340137821,0.0,1.10340137821
 05/11  19:00:00,76.7508849263,3.2760602172,5.80965512827,0.00118162439898,26.8041601173,33.4493877451,1.10321045658,0.0,1.10321045658
 05/11  20:00:00,68.3236255896,3.2760602172,4.70115612041,1.36291736592,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/11  21:00:00,68.2264089702,3.2760602172,3.63250606245,3.61874640882,16.0824960704,26.8041601173,1.10300482724,0.0,1.10300482724
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292028979,0.0,1.10292028979
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292123613,0.0,1.10292123613
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029931179,0.0,1.1029931179
 05/12  06:00:00,41.397144334,3.34188968252,0.0,11.2426544401,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,62.6334025654,3.2760602172,1.74596808697,8.83864846448,16.0824960704,32.6817896323,1.10334843567,0.0,1.10334843567
 05/12  08:00:00,132.201250549,3.73717574678,8.12326298446,1.68157112532,48.2474882111,70.4033123869,1.1036929181,0.0,1.1036929181
 05/12  09:00:00,126.165694211,3.66634670877,11.6238051764,0.564873062144,48.2474882111,62.0547409583,1.1037876622,0.0,1.1037876622
 05/12  10:00:00,125.738330782,3.57418608963,13.7112573622,0.0688114735022,48.2474882111,60.1281475517,2.18765771728,0.0,2.18765771728
 05/12  11:00:00,130.914849624,3.58304903813,17.0211313228,0.0,48.2474882111,62.0547409583,1.10396573912,0.0,1.10396573912
 05/12  12:00:00,131.629470321,3.63396625993,18.2291833045,0.0,48.2474882111,61.5103924513,2.18859485279,0.0,2.18859485279
 05/12  13:00:00,133.759958191,3.72560226632,18.1181921552,0.0,48.2474882111,63.6602354638,2.18846214209,0.0,2.18846214209
 05/12  14:00:00,131.891471759,3.70910495666,19.7982909457,0.0,48.2474882111,60.1281475517,1.10375877324,0.0,1.10375877324
 05/12  15:00:00,133.49698305,3.76974086942,21.343166324,0.0,48.2474882111,60.1281475517,1.10371229557,0.0,1.10371229557
 05/12  16:00:00,138.085894203,3.94811253427,22.8638157017,0.0,48.2474882111,63.0180376616,2.18800839062,0.0,2.18800839062
 05/12  17:00:00,127.150783816,3.91397040529,22.9077610972,0.0,37.5258241642,62.7947880557,1.10353469727,0.0,1.10353469727
 05/12  18:00:00,86.0969462515,3.2760602172,19.990106869,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/12  19:00:00,90.3498147482,3.2760602172,19.4097665746,0.0,26.8041601173,33.4493877451,1.10328742777,0.0,1.10328742777
 05/12  20:00:00,77.8297521594,3.2760602172,15.1453828119,0.42481724412,16.0824960704,28.0885557216,1.10326716488,0.0,1.10326716488
 05/12  21:00:00,74.7253258728,3.2760602172,11.7892675812,1.96090179272,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029543881,0.0,1.1029543881
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290941558,0.0,1.10290941558
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291574963,0.0,1.10291574963
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,43.5199275462,3.31622893151,5.83107750164,7.56002090173,5.36083202345,21.4433280938,1.10297032967,0.0,1.10297032967
 05/13  07:00:00,49.0916867632,3.2760602172,7.82830394444,6.03713997263,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/13  08:00:00,75.5858685792,3.2760602172,12.0601860513,2.13747736669,26.8041601173,31.2995447326,1.10316417527,0.0,1.10316417527
 05/13  09:00:00,80.466785937,3.2760602172,15.8463296523,0.984558815746,26.8041601173,33.5472370403,1.10337010325,0.0,1.10337010325
 05/13  10:00:00,80.0913385536,3.2760602172,16.7273675793,0.69137020876,26.8041601173,32.583940337,1.10326542705,0.0,1.10326542705
 05/13  11:00:00,83.1106316107,3.2760602172,17.6371966872,0.553141850262,26.8041601173,34.8316326447,0.02,0.0,0.02
 05/13  12:00:00,83.0233504187,3.2760602172,19.3449064449,0.0425465049164,26.8041601173,33.5472370403,1.10336237667,0.0,1.10336237667
 05/13  13:00:00,79.1913908771,3.2760602172,18.124284617,0.0,26.8041601173,30.9784458315,1.10328274301,0.0,1.10328274301
 05/13  14:00:00,52.9562582902,3.2760602172,20.2988066529,0.0,8.04124803518,21.3317032909,1.10319436238,0.0,1.10319436238
 05/13  15:00:00,50.7605772461,3.2760602172,19.3875212132,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/13  16:00:00,48.5501726138,3.2760602172,16.7568410142,0.09917666548,8.04124803518,20.3684065876,1.10316924871,0.0,1.10316924871
 05/13  17:00:00,41.179819537,3.2760602172,16.548517969,0.657295767958,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297214589,0.0,1.10297214589
 05/13  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299965331,0.0,1.10299965331
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291786046,0.0,1.10291786046
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288650331,0.0,1.10288650331
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293444339,0.0,1.10293444339
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292421789,0.0,1.10292421789
 05/14  08:00:00,19.415529745,0.187057023344,0.457120545464,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,21.0034738215,0.561171070031,1.67095057532,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  10:00:00,20.4892015966,0.374114046688,1.34373537368,0.0,2.68041601173,16.0824960704,1.10289597192,0.0,1.10289597192
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301246997,0.0,1.10301246997
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,25.7678170585,1.06143198691,5.93503289544,0.0,2.68041601173,16.0824960704,1.10289588688,0.0,1.10289588688
 05/14  16:00:00,35.140223332,2.40365517383,13.965215982,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,32.7930102944,2.0562114696,11.9654466486,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,27.9395510788,1.36358802149,7.80461088106,0.0,2.68041601173,16.0824960704,1.10293580894,0.0,1.10293580894
 05/14  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297038192,0.0,1.10297038192
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288764439,0.0,1.10288764439
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290707617,0.0,1.10290707617
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299568794,0.0,1.10299568794
 05/15  06:00:00,43.6406151395,3.28807278312,6.67638272306,6.86355942195,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  07:00:00,65.2365624371,3.2760602172,8.81995082759,4.36782559561,16.0824960704,32.6817896323,1.10325986673,0.0,1.10325986673
 05/15  08:00:00,136.915630617,3.53634244487,14.5764429108,0.143604569412,48.2474882111,70.4033123869,1.10365136119,0.0,1.10365136119
 05/15  09:00:00,130.890822741,3.49368822389,17.0864652541,0.0,48.2474882111,62.0547409583,1.10373943645,0.0,1.10373943645
 05/15  10:00:00,130.338966706,3.46913083295,18.4857600158,0.0,48.2474882111,60.1281475517,1.10381285995,0.0,1.10381285995
 05/15  11:00:00,134.218665469,3.49209321487,20.4159029909,0.0,48.2474882111,62.0547409583,2.18810234227,0.0,2.18810234227
 05/15  12:00:00,135.902632772,3.61972378777,22.5165882281,0.0,48.2474882111,61.5103924513,2.18856385955,0.0,2.18856385955
 05/15  13:00:00,135.438738666,3.73680564075,19.7857692566,0.0,48.2474882111,63.6602354638,1.10418463503,0.0,1.10418463503
 05/15  14:00:00,130.715710756,3.78100768704,18.5506272125,0.0,48.2474882111,60.1281475517,2.18772069469,0.0,2.18772069469
 05/15  15:00:00,134.437913459,3.95672134448,22.097116258,0.0,48.2474882111,60.1281475517,1.10366348678,0.0,1.10366348678
 05/15  16:00:00,140.990702922,4.27618268326,25.4405542715,0.0,48.2474882111,63.0180376616,1.10403243213,0.0,1.10403243213
 05/15  17:00:00,129.574464587,4.20279458278,25.0426176903,0.0,37.5258241642,62.7947880557,1.10349290771,0.0,1.10349290771
 05/15  18:00:00,85.3511314707,3.28874976891,19.2316025365,0.0,26.8041601173,36.0181789539,1.10338859997,0.0,1.10338859997
 05/15  19:00:00,88.1819036206,3.2760602172,17.241855447,0.0,26.8041601173,33.4493877451,1.10317821011,0.0,1.10317821011
 05/15  20:00:00,78.4093468836,3.2760602172,16.1497947802,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/15  21:00:00,76.7678650897,3.2760602172,15.3517194439,0.440989146911,16.0824960704,26.8041601173,1.10301044681,0.0,1.10301044681
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291046245,0.0,1.10291046245
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291602703,0.0,1.10291602703
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298724701,0.0,1.10298724701
 05/16  06:00:00,42.2429043832,3.38425779879,9.48623126736,2.55981510568,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  07:00:00,67.8764253686,3.29694269195,12.9780669953,2.82868988468,16.0824960704,32.6817896323,1.10332319356,0.0,1.10332319356
 05/16  08:00:00,140.700304667,3.99084295323,17.9372759294,0.11294509235,48.2474882111,70.4033123869,1.10363961553,0.0,1.10363961553
 05/16  09:00:00,135.269945194,3.87020637887,21.0890695515,0.0,48.2474882111,62.0547409583,1.10371297568,0.0,1.10371297568
 05/16  10:00:00,135.329822059,3.75792476826,23.1878214335,0.0,48.2474882111,60.1281475517,2.18761446556,0.0,2.18761446556
 05/16  11:00:00,139.561581926,3.80883541405,25.4420772483,0.0,48.2474882111,62.0547409583,1.10403014753,0.0,1.10403014753
 05/16  12:00:00,141.112089077,3.84001887559,27.5057494444,0.0,48.2474882111,61.5103924513,2.18856940256,0.0,2.18856940256
 05/16  13:00:00,151.292815929,4.51767636521,34.8589757949,0.0,48.2474882111,63.6602354638,2.1884756556,0.0,2.1884756556
 05/16  14:00:00,151.823647008,4.69473082653,38.7448403248,0.0,48.2474882111,60.1281475517,1.10368382794,0.0,1.10368382794
 05/16  15:00:00,155.951904918,5.21150102075,42.3563280406,0.0,48.2474882111,60.1281475517,1.1036201696,0.0,1.1036201696
 05/16  16:00:00,163.382441735,5.8705496949,46.2379260729,0.0,48.2474882111,63.0180376616,1.10393430901,0.0,1.10393430901
 05/16  17:00:00,150.874726227,5.51239913011,45.0332747829,0.0,37.5258241642,62.7947880557,1.10363870817,0.0,1.10363870817
 05/16  18:00:00,101.956399201,3.77503976349,35.3505802723,0.0,26.8041601173,36.0181789539,1.10335322025,0.0,1.10335322025
 05/16  19:00:00,100.296762837,3.45294723067,29.1798276496,0.0,26.8041601173,33.4493877451,1.10317942054,0.0,1.10317942054
 05/16  20:00:00,85.2082620909,3.29025989324,22.9345103116,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/16  21:00:00,81.6328394181,3.2760602172,20.6576829192,0.0,16.0824960704,26.8041601173,1.10310665492,0.0,1.10310665492
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291422274,0.0,1.10291422274
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291734448,0.0,1.10291734448
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295388611,0.0,1.10295388611
 05/17  06:00:00,43.1860287491,3.48591966429,12.0113884256,0.876120447841,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  07:00:00,69.386024029,3.37358357914,16.1623205292,1.07739412397,16.0824960704,32.6817896323,1.10325617248,0.0,1.10325617248
 05/17  08:00:00,145.132810272,4.30738218293,22.1661873974,0.0,48.2474882111,70.4033123869,1.10369970999,0.0,1.10369970999
 05/17  09:00:00,140.488357945,4.3259077652,25.851780916,0.0,48.2474882111,62.0547409583,1.10376998577,0.0,1.10376998577
 05/17  10:00:00,143.240627951,4.33142838697,30.525123707,0.0,48.2474882111,60.1281475517,2.18771370042,0.0,2.18771370042
 05/17  11:00:00,150.254206758,4.59141122226,35.3521262726,0.0,48.2474882111,62.0547409583,1.10407382399,0.0,1.10407382399
 05/17  12:00:00,154.245292258,4.52427502341,39.9546964784,0.0,48.2474882111,61.5103924513,2.18864119712,0.0,2.18864119712
 05/17  13:00:00,163.98331473,5.31320802029,46.7539429405,0.0,48.2474882111,63.6602354638,2.18825705119,0.0,2.18825705119
 05/17  14:00:00,163.671075234,5.54934901399,49.7376503626,0.0,48.2474882111,60.1281475517,1.1037019948,0.0,1.1037019948
 05/17  15:00:00,170.183561685,6.29937005302,55.5001157753,0.0,48.2474882111,60.1281475517,1.10363447753,0.0,1.10363447753
 05/17  16:00:00,178.780064362,7.06120552166,60.4448928733,0.0,48.2474882111,63.0180376616,1.10394404689,0.0,1.10394404689
 05/17  17:00:00,164.868938185,6.5667859885,57.9730998822,0.0,37.5258241642,62.7947880557,1.10364438949,0.0,1.10364438949
 05/17  18:00:00,113.655314346,4.49569242123,46.32884276,0.0,26.8041601173,36.0181789539,1.10335491602,0.0,1.10335491602
 05/17  19:00:00,113.109926601,3.88050409216,41.5654345527,0.0,26.8041601173,33.4493877451,1.10320716242,0.0,1.10320716242
 05/17  20:00:00,97.1605970613,3.42033323971,34.7567719355,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/17  21:00:00,90.1997571899,3.33849093716,29.162169971,0.0,16.0824960704,26.8041601173,1.10310467055,0.0,1.10310467055
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291365784,0.0,1.10291365784
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029167889,0.0,1.1029167889
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295347165,0.0,1.10295347165
 05/18  06:00:00,51.0917993364,3.7175130717,20.3711390477,0.190547005645,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,73.8034576508,3.2760602172,21.4281341058,0.326537531055,16.0824960704,32.6817896323,1.10324774453,0.0,1.10324774453
 05/18  08:00:00,153.023864744,4.1616662677,30.2029577841,0.0,48.2474882111,70.4033123869,1.10378455417,0.0,1.10378455417
 05/18  09:00:00,152.981822234,4.69405060311,37.977102367,0.0,48.2474882111,62.0547409583,1.10374647904,0.0,1.10374647904
 05/18  10:00:00,157.295547428,5.08537402695,43.8260975438,0.0,48.2474882111,60.1281475517,2.18765091194,0.0,2.18765091194
 05/18  11:00:00,164.923042905,5.36923074621,49.2431428949,0.0,48.2474882111,62.0547409583,1.10403214346,0.0,1.10403214346
 05/18  12:00:00,164.598406107,5.08700798425,49.7450773666,0.0,48.2474882111,61.5103924513,2.188536196,0.0,2.188536196
 05/18  13:00:00,172.716946009,5.89718527142,54.9035969685,0.0,48.2474882111,63.6602354638,2.18840218488,0.0,2.18840218488
 05/18  14:00:00,171.717522784,6.18243054897,57.1510163786,0.0,48.2474882111,60.1281475517,1.1036443668,0.0,1.1036443668
 05/18  15:00:00,176.436545903,6.78918990082,61.2632801454,0.0,48.2474882111,60.1281475517,1.10370433871,0.0,1.10370433871
 05/18  16:00:00,184.440369733,7.42164374872,65.7447600178,0.0,48.2474882111,63.0180376616,1.103869509,0.0,1.103869509
 05/18  17:00:00,169.88603984,6.78012768102,62.7768598454,0.0,37.5258241642,62.7947880557,1.10350899696,0.0,1.10350899696
 05/18  18:00:00,115.372874194,4.45346003931,48.0886349897,0.0,26.8041601173,36.0181789539,1.10336116238,0.0,1.10336116238
 05/18  19:00:00,111.745556485,3.81313892562,40.2684296034,0.0,26.8041601173,33.4493877451,1.10317659083,0.0,1.10317659083
 05/18  20:00:00,96.3844173207,3.36956839132,34.0313570433,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/18  21:00:00,90.9164142048,3.30766047517,29.909657448,0.0,16.0824960704,26.8041601173,1.10300647517,0.0,1.10300647517
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290888694,0.0,1.10290888694
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291498235,0.0,1.10291498235
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298690833,0.0,1.10298690833
 05/19  06:00:00,44.8177034454,3.61800151004,13.9391044959,0.447997228064,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,72.3065669573,3.4309935907,19.6310517273,0.471795842521,16.0824960704,32.6817896323,1.10326666926,0.0,1.10326666926
 05/19  08:00:00,155.642577429,4.79004972368,32.1932870129,0.0,48.2474882111,70.4033123869,1.10372958822,0.0,1.10372958822
 05/19  09:00:00,151.798925958,4.89100741232,36.5972492822,0.0,48.2474882111,62.0547409583,1.10380323588,0.0,1.10380323588
 05/19  10:00:00,152.493934582,4.96132490652,39.1485338185,0.0,48.2474882111,60.1281475517,2.18759824264,0.0,2.18759824264
 05/19  11:00:00,158.158859745,5.16852184281,42.6796686391,0.0,48.2474882111,62.0547409583,1.10390660873,0.0,1.10390660873
 05/19  12:00:00,158.127377635,4.93133219423,43.4297246841,0.0,48.2474882111,61.5103924513,2.18849518663,0.0,2.18849518663
 05/19  13:00:00,167.175397757,5.73357335763,49.52566063,0.0,48.2474882111,63.6602354638,1.1041229003,0.0,1.1041229003
 05/19  14:00:00,169.195441659,6.08012439851,54.7312414035,0.0,48.2474882111,60.1281475517,2.18756595146,0.0,2.18756595146
 05/19  15:00:00,175.237956481,6.83871211099,60.0151685131,0.0,48.2474882111,60.1281475517,1.10369914512,0.0,1.10369914512
 05/19  16:00:00,182.519764898,7.53615086782,63.7096480631,0.0,48.2474882111,63.0180376616,1.10390006939,0.0,1.10390006939
 05/19  17:00:00,168.036610919,6.93558637268,60.7719722322,0.0,37.5258241642,62.7947880557,1.10344867331,0.0,1.10344867331
 05/19  18:00:00,115.766680474,4.69371669147,48.242184617,0.0,26.8041601173,36.0181789539,1.10332079525,0.0,1.10332079525
 05/19  19:00:00,111.987546119,3.97692930737,40.3466288556,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/19  20:00:00,95.6686098896,3.45877763153,33.2263403719,0.0,16.0824960704,28.0885557216,1.10322461512,0.0,1.10322461512
 05/19  21:00:00,90.2942268084,3.37217124159,29.2229592851,0.0,16.0824960704,26.8041601173,1.10298910667,0.0,1.10298910667
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291488672,0.0,1.10291488672
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290927156,0.0,1.10290927156
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298508353,0.0,1.10298508353
 05/20  06:00:00,42.4861925911,3.49759144175,11.5268564919,0.649144446026,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/20  07:00:00,54.4352258155,3.31967399201,18.4805707712,0.684798423421,5.36083202345,26.5809105114,1.10305539006,0.0,1.10305539006
 05/20  08:00:00,88.7095529673,3.56237594018,26.9754090141,0.0596230689743,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/20  09:00:00,95.7015855605,3.65280673673,31.6889415721,0.0,26.8041601173,33.5472370403,1.10335228818,0.0,1.10335228818
 05/20  10:00:00,97.594063934,3.56531306647,34.6322103191,0.0,26.8041601173,32.583940337,1.10324132127,0.0,1.10324132127
 05/20  11:00:00,102.997721284,3.50624083807,37.8472475893,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 05/20  12:00:00,107.419414496,3.64056081739,43.4190164264,0.0,26.8041601173,33.5472370403,1.10334173108,0.0,1.10334173108
 05/20  13:00:00,113.424447766,3.89338584212,51.740015881,0.0,26.8041601173,30.9784458315,1.1032810451,0.0,1.1032810451
 05/20  14:00:00,87.4698078794,3.78415693242,54.3042595268,0.0,8.04124803518,21.3317032909,1.10317829295,0.0,1.10317829295
 05/20  15:00:00,88.9534687875,3.99756533995,56.8589076318,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/20  16:00:00,87.1409617337,3.92897319486,54.7938938219,0.0,8.04124803518,20.3684065876,1.10314456859,0.0,1.10314456859
 05/20  17:00:00,75.1828816619,3.67761842675,50.8073176524,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/20  18:00:00,40.6029536711,1.75488232636,20.0767191686,0.0,2.68041601173,16.0824960704,1.10301948952,0.0,1.10301948952
 05/20  19:00:00,41.1291362094,1.17078272214,13.785001311,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  20:00:00,41.2896061108,0.597501506586,7.11675242801,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  21:00:00,36.0380066685,0.199167168862,2.2634873234,0.0,2.68041601173,16.0824960704,1.10298799324,0.0,1.10298799324
 05/20  22:00:00,40.8664909316,0.597501506586,6.69363724882,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  23:00:00,40.504599341,0.597501506586,6.3317456582,0.0,2.68041601173,16.0824960704,1.10296364111,0.0,1.10296364111
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287801962,0.0,1.10287801962
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296076141,0.0,1.10296076141
 05/21  06:00:00,35.0137684033,1.74035185965,14.5020643675,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,43.4859359459,2.53784369532,22.1767400744,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  08:00:00,43.5586528391,2.43754784468,22.3497528182,0.0,2.68041601173,16.0824960704,1.10293768654,0.0,1.10293768654
 05/21  09:00:00,45.8447023794,2.57164413653,24.5017060666,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  10:00:00,45.5910665003,2.41722738867,24.4024869355,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,46.463107748,2.43950625456,25.2522493172,0.0,2.68041601173,16.0824960704,1.10298786967,0.0,1.10298786967
 05/21  12:00:00,41.0140557065,1.77813169217,20.4645718381,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,43.97405995,2.00571886392,23.1969889099,0.0,2.68041601173,16.0824960704,1.10305112814,0.0,1.10305112814
 05/21  14:00:00,47.1090708092,2.18050044732,26.1572181857,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,49.9296871431,2.38677881079,28.7715561561,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  16:00:00,54.457405606,2.63665401485,33.0493994149,0.0,2.68041601173,16.0824960704,1.10293486986,0.0,1.10293486986
 05/21  17:00:00,51.9082542099,2.49751497711,30.6393870566,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,52.9843470823,2.63736254363,31.5756323625,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  19:00:00,53.5150359193,2.22217103252,25.1195127106,0.0,2.68041601173,16.0824960704,1.1029360919,0.0,1.1029360919
 05/21  20:00:00,50.7310550376,1.39246879834,15.7632340631,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,43.1522843225,0.796668675448,8.78026347086,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  22:00:00,40.5702617019,0.597501506586,6.39740801915,0.0,2.68041601173,16.0824960704,1.10295346173,0.0,1.10295346173
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  24:00:00,39.9288251016,0.597501506586,5.75597141879,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,40.7113775534,0.199167168862,1.57602618491,0.0,2.68041601173,21.4433280938,1.10290279541,0.0,1.10290279541
 05/22  02:00:00,42.3945454778,0.398334337724,3.06002694045,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290976952,0.0,1.10290976952
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  06:00:00,55.8450980653,4.03701238877,24.9954854652,0.0,5.36083202345,21.4433280938,1.10296182393,0.0,1.10296182393
 05/22  07:00:00,76.7704255977,3.28016511492,24.7175346861,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/22  08:00:00,159.796180108,4.49925871847,36.6376806975,0.0,48.2474882111,70.4033123869,2.1871406593,0.0,2.1871406593
 05/22  09:00:00,158.701808565,4.89593374894,43.4952055528,0.0,48.2474882111,62.0547409583,1.10369899004,0.0,1.10369899004
 05/22  10:00:00,165.620245766,5.4694635681,51.766706341,0.0,48.2474882111,60.1281475517,1.10374484227,0.0,1.10374484227
 05/22  11:00:00,175.706574072,6.1643249291,59.2315798794,0.0,48.2474882111,62.0547409583,1.10402873161,0.0,1.10402873161
 05/22  12:00:00,176.387061599,6.03240288661,60.5883379563,0.0,48.2474882111,61.5103924513,2.18829374965,0.0,2.18829374965
 05/22  13:00:00,189.373222205,7.34050561475,70.1165528212,0.0,48.2474882111,63.6602354638,2.18842523184,0.0,2.18842523184
 05/22  14:00:00,190.878726838,7.76156684188,74.7330841393,0.0,48.2474882111,60.1281475517,1.10360385141,0.0,1.10360385141
 05/22  15:00:00,192.307430419,8.11699564798,75.8063589143,0.0,48.2474882111,60.1281475517,1.10364798924,0.0,1.10364798924
 05/22  16:00:00,197.250209631,8.52791392154,77.4483297427,0.0,48.2474882111,63.0180376616,1.10392894629,0.0,1.10392894629
 05/22  17:00:00,184.291619599,8.13724387221,75.8253234126,0.0,37.5258241642,62.7947880557,1.10361627596,0.0,1.10361627596
 05/22  18:00:00,129.101682318,5.397581994,60.8733211587,0.0,26.8041601173,36.0181789539,1.10332225505,0.0,1.10332225505
 05/22  19:00:00,122.014512194,4.31265594179,50.0378682953,0.0,26.8041601173,33.4493877451,1.10314555585,0.0,1.10314555585
 05/22  20:00:00,103.080455637,3.55733556148,40.5396281899,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/22  21:00:00,97.998023746,3.40473935982,36.8941881045,0.0,16.0824960704,26.8041601173,1.10300277608,0.0,1.10300277608
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,41.1244533203,0.199167168862,1.98910195178,0.0,2.68041601173,21.4433280938,1.10291312116,0.0,1.10291312116
 05/22  24:00:00,43.1533968763,0.398334337724,3.81887833895,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291008275,0.0,1.10291008275
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298064089,0.0,1.10298064089
 05/23  06:00:00,55.549618128,4.09063444971,24.6463834669,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  07:00:00,77.7016942779,3.2800745356,25.6488939456,0.0,16.0824960704,32.6817896323,1.10324464665,0.0,1.10324464665
 05/23  08:00:00,162.569843574,4.85336005474,39.0572428269,0.0,48.2474882111,70.4033123869,1.10367413998,0.0,1.10367413998
 05/23  09:00:00,161.176118654,5.39073372441,45.4747156662,0.0,48.2474882111,62.0547409583,1.10372737239,0.0,1.10372737239
 05/23  10:00:00,165.551861723,5.88727389149,51.2805119746,0.0,48.2474882111,60.1281475517,1.10376123362,0.0,1.10376123362
 05/23  11:00:00,172.887256529,6.31894572946,56.257641536,0.0,48.2474882111,62.0547409583,2.18785811672,0.0,2.18785811672
 05/23  12:00:00,174.308327186,5.96606323301,58.5759431963,0.0,48.2474882111,61.5103924513,2.18837963741,0.0,2.18837963741
 05/23  13:00:00,184.93587444,7.16640836167,65.8533023098,0.0,48.2474882111,63.6602354638,1.10413073021,0.0,1.10413073021
 05/23  14:00:00,182.71479392,7.45042165104,66.8802964122,0.0,48.2474882111,60.1281475517,1.10366349791,0.0,1.10366349791
 05/23  15:00:00,184.47904114,7.80693143528,68.2880338481,0.0,48.2474882111,60.1281475517,1.10367261968,0.0,1.10367261968
 05/23  16:00:00,187.600662493,8.03176765951,68.2949288672,0.0,48.2474882111,63.0180376616,2.18756539562,0.0,2.18756539562
 05/23  17:00:00,169.373422416,7.0966603302,61.9477097713,0.0,37.5258241642,62.7947880557,1.10340784523,0.0,1.10340784523
 05/23  18:00:00,111.725475979,4.29794606499,44.5967507483,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/23  19:00:00,108.003012698,3.83171650869,38.9746415665,0.0,26.8041601173,33.4493877451,1.10323960046,0.0,1.10323960046
 05/23  20:00:00,95.8179037272,3.38637676816,33.4480350729,0.0,16.0824960704,28.0885557216,1.10320063767,0.0,1.10320063767
 05/23  21:00:00,90.6004643714,3.31794509485,29.5834229948,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291111714,0.0,1.10291111714
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290657501,0.0,1.10290657501
