Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290243206,0.0,1.10290243206
 05/24  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,42.658048188,3.74244328336,11.7118806072,0.391124086034,5.36083202345,21.4433280938,1.1029527224,0.0,1.1029527224
 05/24  07:00:00,69.1933690758,3.51499457236,16.3847092431,0.520939463679,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/24  08:00:00,153.671033779,5.08193525017,29.9298578364,0.0,48.2474882111,70.4033123869,1.10362705025,0.0,1.10362705025
 05/24  09:00:00,153.942113625,5.17409604547,38.4573483164,0.0,48.2474882111,62.0547409583,2.18733803876,0.0,2.18733803876
 05/24  10:00:00,156.35941584,5.26335271957,42.7119872635,0.0,48.2474882111,60.1281475517,1.10372565881,0.0,1.10372565881
 05/24  11:00:00,162.311312864,5.44951110242,46.5511324981,0.0,48.2474882111,62.0547409583,1.10402425528,0.0,1.10402425528
 05/24  12:00:00,161.299619903,5.13065090696,46.4026482398,0.0,48.2474882111,61.5103924513,2.18841062139,0.0,2.18841062139
 05/24  13:00:00,170.319180319,5.91695807594,52.4860584741,0.0,48.2474882111,63.6602354638,1.10415904942,0.0,1.10415904942
 05/24  14:00:00,169.966066791,6.21629088802,55.3657000459,0.0,48.2474882111,60.1281475517,2.187582439,0.0,2.187582439
 05/24  15:00:00,175.625099023,6.9453511271,60.2956720386,0.0,48.2474882111,60.1281475517,1.10355365148,0.0,1.10355365148
 05/24  16:00:00,184.33244934,7.72954191361,65.3289414597,0.0,48.2474882111,63.0180376616,1.10384962541,0.0,1.10384962541
 05/24  17:00:00,168.869460427,7.15036460102,61.3900435122,0.0,37.5258241642,62.7947880557,1.10339915158,0.0,1.10339915158
 05/24  18:00:00,116.417231736,4.89546902517,48.6909835453,0.0,26.8041601173,36.0181789539,1.10333059125,0.0,1.10333059125
 05/24  19:00:00,110.517841765,4.14014712324,41.1810400182,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/24  20:00:00,94.8794778091,3.47457005761,32.4214158654,0.0,16.0824960704,28.0885557216,1.10321596881,0.0,1.10321596881
 05/24  21:00:00,89.1108380115,3.38034324686,28.0313984829,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301092975,0.0,1.10301092975
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291147634,0.0,1.10291147634
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290940916,0.0,1.10290940916
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  06:00:00,39.2839620196,3.58048772159,8.18000360604,0.710870480644,5.36083202345,21.4433280938,1.10301150879,0.0,1.10301150879
 05/25  07:00:00,68.0350040654,3.45339909985,15.1043810972,0.704498071585,16.0824960704,32.6817896323,1.10323114193,0.0,1.10323114193
 05/25  08:00:00,152.26881671,4.79650826348,28.8130677546,0.0,48.2474882111,70.4033123869,1.10365176446,0.0,1.10365176446
 05/25  09:00:00,150.731555276,4.84420446066,35.5766815519,0.0,48.2474882111,62.0547409583,1.1037146536,0.0,1.1037146536
 05/25  10:00:00,153.206609752,4.9018974513,39.9206364443,0.0,48.2474882111,60.1281475517,1.10374648331,0.0,1.10374648331
 05/25  11:00:00,159.312291756,5.09785141993,43.9037710721,0.0,48.2474882111,62.0547409583,1.10401097361,0.0,1.10401097361
 05/25  12:00:00,158.890624778,4.85311572748,44.2711882938,0.0,48.2474882111,61.5103924513,2.18820801879,0.0,2.18820801879
 05/25  13:00:00,168.047248038,5.6500209355,50.4810633336,0.0,48.2474882111,63.6602354638,2.18827349293,0.0,2.18827349293
 05/25  14:00:00,168.045826514,5.93897972863,53.7227709282,0.0,48.2474882111,60.1281475517,1.1036561647,0.0,1.1036561647
 05/25  15:00:00,174.674250248,6.72253883491,59.5676355559,0.0,48.2474882111,60.1281475517,1.10356170335,0.0,1.10356170335
 05/25  16:00:00,181.392248219,7.42264309984,62.6956391521,0.0,48.2474882111,63.0180376616,1.10381356894,0.0,1.10381356894
 05/25  17:00:00,166.531362993,6.85677528126,59.3455353977,0.0,37.5258241642,62.7947880557,1.10344539531,0.0,1.10344539531
 05/25  18:00:00,115.39633364,4.72334845483,47.8422060204,0.0,26.8041601173,36.0181789539,1.10329123432,0.0,1.10329123432
 05/25  19:00:00,111.783151375,4.06737420947,42.5191225424,0.0,26.8041601173,33.4493877451,1.10315325108,0.0,1.10315325108
 05/25  20:00:00,97.5615303097,3.47008559218,35.1079528314,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/25  21:00:00,91.9905222978,3.37500990616,30.9164161099,0.0,16.0824960704,26.8041601173,1.1029796124,0.0,1.1029796124
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028977056,0.0,1.1028977056
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290987356,0.0,1.10290987356
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301428684,0.0,1.10301428684
 05/26  06:00:00,46.6574818787,3.67310691354,15.730957505,0.440817248759,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,71.7815375021,3.48835987017,19.0031399548,0.51731188044,16.0824960704,32.6817896323,1.10324717274,0.0,1.10324717274
 05/26  08:00:00,154.267141315,4.88511317517,30.7227874478,0.0,48.2474882111,70.4033123869,1.10362281683,0.0,1.10362281683
 05/26  09:00:00,152.727106792,4.96085311995,37.4555844083,0.0,48.2474882111,62.0547409583,1.10367073235,0.0,1.10367073235
 05/26  10:00:00,154.752967815,5.02449226269,41.3443996952,0.0,48.2474882111,60.1281475517,1.10369428084,0.0,1.10369428084
 05/26  11:00:00,160.660580281,5.20647499127,45.1434360267,0.0,48.2474882111,62.0547409583,2.18779116646,0.0,2.18779116646
 05/26  12:00:00,162.664505253,4.98453170509,47.9136527917,0.0,48.2474882111,61.5103924513,1.10418375503,0.0,1.10418375503
 05/26  13:00:00,172.711802071,5.80250481097,54.993133491,0.0,48.2474882111,63.6602354638,2.18822518122,0.0,2.18822518122
 05/26  14:00:00,173.379759523,6.1522589034,58.8434247624,0.0,48.2474882111,60.1281475517,1.10359751525,0.0,1.10359751525
 05/26  15:00:00,178.765021333,6.94473793006,63.4362075463,0.0,48.2474882111,60.1281475517,1.10362405148,0.0,1.10362405148
 05/26  16:00:00,186.426717163,7.73774730866,67.4150038872,0.0,48.2474882111,63.0180376616,1.10387883926,0.0,1.10387883926
 05/26  17:00:00,172.643341934,7.17776273841,65.1365268815,0.0,37.5258241642,62.7947880557,1.10349339587,0.0,1.10349339587
 05/26  18:00:00,119.226023025,4.91426523505,51.4809786244,0.0,26.8041601173,36.0181789539,1.10332761171,0.0,1.10332761171
 05/26  19:00:00,112.005091323,4.13839186105,42.6700448384,0.0,26.8041601173,33.4493877451,1.10319221322,0.0,1.10319221322
 05/26  20:00:00,97.0503783844,3.47695831105,34.5899281872,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/26  21:00:00,90.2900523916,3.37936845304,29.2115876568,0.0,16.0824960704,26.8041601173,1.10298015592,0.0,1.10298015592
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290960073,0.0,1.10290960073
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029080653,0.0,1.1029080653
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301015943,0.0,1.10301015943
 05/27  06:00:00,44.7947735196,3.56564574371,13.8711579999,0.545369564656,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,58.2909428234,3.46480698754,22.2369987822,0.638954424669,5.36083202345,26.5809105114,1.10305190869,0.0,1.10305190869
 05/27  08:00:00,95.0643987984,3.69083488426,33.232112401,0.0293065691066,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/27  09:00:00,102.580631228,3.72624069461,38.4945532819,0.0,26.8041601173,33.5472370403,1.10326664374,0.0,1.10326664374
 05/27  10:00:00,104.33868954,3.66170484616,41.2804441451,0.0,26.8041601173,32.583940337,1.10326303394,0.0,1.10326303394
 05/27  11:00:00,109.117155504,3.62685940455,43.8460632432,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 05/27  12:00:00,110.533791652,3.72452440926,46.4494299907,0.0,26.8041601173,33.5472370403,1.10328446687,0.0,1.10328446687
 05/27  13:00:00,110.633813137,3.85033353997,48.9924335541,0.0,26.8041601173,30.9784458315,1.10326628993,0.0,1.10326628993
 05/27  14:00:00,82.1663251639,3.63133897824,49.1535947655,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 05/27  15:00:00,83.0788437466,3.81382587097,51.1680220598,0.0,8.04124803518,20.0473076865,1.10312408427,0.0,1.10312408427
 05/27  16:00:00,83.5300646377,3.94284209563,51.1691278252,0.0,8.04124803518,20.3684065876,1.10313568633,0.0,1.10313568633
 05/27  17:00:00,72.9641746605,3.84285268647,48.4233763912,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/27  18:00:00,46.8931652266,2.38023462594,25.7415784244,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,47.4733945593,2.05682146939,21.710554247,0.0,2.68041601173,16.0824960704,1.10300684151,0.0,1.10300684151
 05/27  20:00:00,46.6406869709,1.14539476536,11.9199400293,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,38.2378846714,0.398334337724,4.26419815751,0.0,2.68041601173,16.0824960704,1.10304899597,0.0,1.10304899597
 05/27  22:00:00,40.3488091263,0.597501506586,6.17595544348,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290746852,0.0,1.10290746852
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288159325,0.0,1.10288159325
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,27.8894036052,1.25825616105,7.85979526797,0.0,2.68041601173,16.0824960704,1.10274061972,0.0,1.10274061972
 05/28  07:00:00,40.4647097046,2.73542992362,18.9579276048,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,37.9551793519,2.20055371308,16.9832734626,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,43.8681061147,2.75077447559,22.345979463,0.0,2.68041601173,16.0824960704,1.10293227639,0.0,1.10293227639
 05/28  10:00:00,39.5905645603,2.19480959663,18.6244027874,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,42.1408772989,2.26842672696,21.1010983958,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,33.6834559147,1.34052521905,13.5715785194,0.0,2.68041601173,16.0824960704,1.10298355076,0.0,1.10298355076
 05/28  13:00:00,37.1167180748,1.58645664375,16.7589092549,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  14:00:00,39.3555381369,1.77233749695,18.8118484638,0.0,2.68041601173,16.0824960704,1.1027739675,0.0,1.1027739675
 05/28  15:00:00,48.1525555832,2.53531789595,26.8458855111,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,45.7986879692,2.36648239489,24.6608533982,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  17:00:00,48.4573586204,2.60644415365,27.0795622905,0.0,2.68041601173,16.0824960704,1.10293427577,0.0,1.10293427577
 05/28  18:00:00,44.842193718,2.36776542615,23.7030761156,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,49.0265164388,2.37585939246,22.9446382035,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,40.2002221586,0.62522479484,5.99964518752,0.0,2.68041601173,16.0824960704,1.10293301434,0.0,1.10293301434
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288114149,0.0,1.10288114149
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288423473,0.0,1.10288423473
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294656785,0.0,1.10294656785
 05/29  06:00:00,22.8607966222,0.965560480515,3.12388396547,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,28.5649594111,1.90996262723,7.88364460772,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,35.5783805681,2.68356458591,14.123463806,0.0,2.68041601173,16.0824960704,1.10291210326,0.0,1.10291210326
 05/29  09:00:00,35.2492813839,2.19851063826,14.2794185694,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,40.968426888,2.57211423384,19.624960478,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,31.92392025,1.44083285994,11.7117352138,0.0,2.68041601173,16.0824960704,1.10298011356,0.0,1.10298011356
 05/29  12:00:00,29.3315626272,1.06312570736,9.49708474363,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  13:00:00,30.341712853,1.0963202355,10.4740404413,0.0,2.68041601173,16.0824960704,1.10305463671,0.0,1.10305463671
 05/29  14:00:00,32.4918981773,1.26431123381,12.4562347673,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  15:00:00,42.0331140879,2.24296771368,21.018794198,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,45.6971383319,2.58050714087,24.3452790148,0.0,2.68041601173,16.0824960704,1.10293051858,0.0,1.10293051858
 05/29  17:00:00,42.9097030393,2.36249675836,21.7758541047,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,43.6113163787,2.57558805329,22.2643761492,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  19:00:00,33.9415432944,1.19850601039,9.03701844113,0.0,2.68041601173,16.0824960704,1.1029336295,0.0,1.1029336295
 05/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028709804,0.0,1.1028709804
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028985781,0.0,1.1028985781
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028997819,0.0,1.1028997819
 05/30  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  06:00:00,38.3368429274,3.46175311755,6.60359499533,1.45889460312,5.36083202345,21.4433280938,1.10295032761,0.0,1.10295032761
 05/30  07:00:00,63.1305066652,3.32355824756,9.5201035704,1.51411905048,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/30  08:00:00,137.3966763,3.96639954342,14.7360713481,0.0349647160167,48.2474882111,70.4033123869,1.1035927237,0.0,1.1035927237
 05/30  09:00:00,131.920000566,3.91850024853,17.690831054,0.0,48.2474882111,62.0547409583,1.10359222801,0.0,1.10359222801
 05/30  10:00:00,131.776007606,3.84675483487,19.5451769138,0.0,48.2474882111,60.1281475517,2.18750857361,0.0,2.18750857361
 05/30  11:00:00,137.025795141,3.84425235927,22.8708735184,0.0,48.2474882111,62.0547409583,1.10386247453,0.0,1.10386247453
 05/30  12:00:00,138.85709461,3.78414094743,25.3066329062,0.0,48.2474882111,61.5103924513,2.18819158265,0.0,2.18819158265
 05/30  13:00:00,143.999978945,4.3089024616,27.7749127145,0.0,48.2474882111,63.6602354638,1.10410780403,0.0,1.10410780403
 05/30  14:00:00,141.939733672,4.30654030893,29.2491175065,0.0,48.2474882111,60.1281475517,1.10362767024,0.0,1.10362767024
 05/30  15:00:00,149.403697432,4.73764289691,36.2819786786,0.0,48.2474882111,60.1281475517,1.10360900778,0.0,1.10360900778
 05/30  16:00:00,159.096374561,5.39114727238,42.4312613223,0.0,48.2474882111,63.0180376616,2.18750035972,0.0,2.18750035972
 05/30  17:00:00,146.497954968,5.16861931608,41.0002833379,0.0,37.5258241642,62.7947880557,1.10337560616,0.0,1.10337560616
 05/30  18:00:00,98.4754709373,3.75880668192,31.8858850901,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/30  19:00:00,95.6171670515,3.43829932796,26.9822131004,0.0,26.8041601173,33.4493877451,1.10319334948,0.0,1.10319334948
 05/30  20:00:00,84.3331148267,3.28836186861,22.061261072,0.0,16.0824960704,28.0885557216,1.10318036849,0.0,1.10318036849
 05/30  21:00:00,79.5711444592,3.2760602172,18.5917859495,0.00420201081095,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290537463,0.0,1.10290537463
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290511562,0.0,1.10290511562
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294006766,0.0,1.10294006766
 05/31  06:00:00,39.0340321883,3.44379433075,6.85215729438,1.92548035182,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  07:00:00,66.7472286124,3.34195325046,12.6630261953,1.96952336992,16.0824960704,32.6817896323,1.10324211274,0.0,1.10324211274
 05/31  08:00:00,143.697708083,4.16628192327,20.8488645847,0.0233208830097,48.2474882111,70.4033123869,1.10363129546,0.0,1.10363129546
 05/31  09:00:00,140.062185305,4.10835429639,25.6431617453,0.0,48.2474882111,62.0547409583,1.10364903201,0.0,1.10364903201
 05/31  10:00:00,141.39403662,4.05699418328,28.9529665797,0.0,48.2474882111,60.1281475517,1.10364682727,0.0,1.10364682727
 05/31  11:00:00,147.865074637,4.15678428785,33.3976210857,0.0,48.2474882111,62.0547409583,2.18767258404,0.0,2.18767258404
 05/31  12:00:00,148.890672129,4.07589927393,35.048452099,0.0,48.2474882111,61.5103924513,1.10420569272,0.0,1.10420569272
 05/31  13:00:00,157.710889631,4.76793109354,41.026794769,0.0,48.2474882111,63.6602354638,2.18801247205,0.0,2.18801247205
 05/31  14:00:00,156.955524226,4.93377623435,43.6376721343,0.0,48.2474882111,60.1281475517,1.10356631263,0.0,1.10356631263
 05/31  15:00:00,162.216372134,5.57363269549,48.2586635819,0.0,48.2474882111,60.1281475517,1.10357257561,0.0,1.10357257561
 05/31  16:00:00,168.658399453,6.2094022295,51.1750312572,0.0,48.2474882111,63.0180376616,1.10379315508,0.0,1.10379315508
 05/31  17:00:00,156.098650575,5.87062087244,49.8989773886,0.0,37.5258241642,62.7947880557,1.10341440971,0.0,1.10341440971
 05/31  18:00:00,107.339048453,4.1701523598,40.3381169284,0.0,26.8041601173,36.0181789539,1.10325159072,0.0,1.10325159072
 05/31  19:00:00,104.432003138,3.6768694482,35.5584790671,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/31  20:00:00,91.8532456111,3.35377933847,29.5159743865,0.0,16.0824960704,28.0885557216,1.10319978171,0.0,1.10319978171
 05/31  21:00:00,87.2577042278,3.29518809939,26.2634198466,0.0,16.0824960704,26.8041601173,1.10296962341,0.0,1.10296962341
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290558364,0.0,1.10290558364
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288933427,0.0,1.10288933427
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  06:00:00,41.4623866323,3.52895744562,10.3987064318,0.722122543456,5.36083202345,21.4433280938,1.10301070634,0.0,1.10301070634
 06/01  07:00:00,69.9014385137,3.43728769005,16.9663631556,0.725061871253,16.0824960704,32.6817896323,1.10320587845,0.0,1.10320587845
 06/01  08:00:00,150.457968109,4.51639057353,27.282336843,0.0,48.2474882111,70.4033123869,1.10357583444,0.0,1.10357583444
 06/01  09:00:00,148.818209836,4.54392342839,33.9636171438,0.0,48.2474882111,62.0547409583,1.10374254519,0.0,1.10374254519
 06/01  10:00:00,152.034454796,4.6869951334,38.963383806,0.0,48.2474882111,60.1281475517,1.1037472542,0.0,1.1037472542
 06/01  11:00:00,159.877469972,5.10150397111,44.4652967377,0.0,48.2474882111,62.0547409583,1.1038170235,0.0,1.1038170235
 06/01  12:00:00,163.175747384,5.07999678004,48.3294298473,0.0,48.2474882111,61.5103924513,2.18822064076,0.0,2.18822064076
 06/01  13:00:00,174.385803791,6.11492263375,56.3547173886,0.0,48.2474882111,63.6602354638,1.10400705292,0.0,1.10400705292
 06/01  14:00:00,174.477238578,6.48070086928,59.6124618513,0.0,48.2474882111,60.1281475517,1.10376428524,0.0,1.10376428524
 06/01  15:00:00,177.451801548,6.90144646754,62.1662792235,0.0,48.2474882111,60.1281475517,1.10357945025,0.0,1.10357945025
 06/01  16:00:00,182.985474914,7.41962165443,64.2918872924,0.0,48.2474882111,63.0180376616,2.18747839976,0.0,2.18747839976
 06/01  17:00:00,168.270530097,6.78110329754,61.1603744856,0.0,37.5258241642,62.7947880557,1.10342286099,0.0,1.10342286099
 06/01  18:00:00,116.280319893,4.58992304054,48.8596176872,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/01  19:00:00,110.985266075,3.93874462183,41.8498668305,0.0,26.8041601173,33.4493877451,1.10315535366,0.0,1.10315535366
 06/01  20:00:00,97.0869145576,3.44513905504,34.6582836165,0.0,16.0824960704,28.0885557216,1.1031632294,0.0,1.1031632294
 06/01  21:00:00,91.6758337089,3.34712110988,30.6296163173,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290101481,0.0,1.10290101481
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029020786,0.0,1.1029020786
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290372354,0.0,1.10290372354
 06/02  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  06:00:00,46.2574556077,3.62608674025,15.4316587556,0.387109900414,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,76.9589470503,3.44968318518,24.4063759707,0.330162097667,16.0824960704,32.6817896323,1.10325899205,0.0,1.10325899205
 06/02  08:00:00,163.170097615,4.97106800214,39.5397889212,0.0,48.2474882111,70.4033123869,1.10364917544,0.0,1.10364917544
 06/02  09:00:00,160.600858373,5.26192529616,45.0282638137,0.0,48.2474882111,62.0547409583,1.10366016042,0.0,1.10366016042
 06/02  10:00:00,163.480297547,5.44383157977,49.6523901105,0.0,48.2474882111,60.1281475517,1.10365008222,0.0,1.10365008222
 06/02  11:00:00,171.392746366,5.70433332854,55.3777437744,0.0,48.2474882111,62.0547409583,2.187647922,0.0,2.187647922
 06/02  12:00:00,173.693126141,5.5007530103,58.4260523741,0.0,48.2474882111,61.5103924513,1.1041729263,0.0,1.1041729263
 06/02  13:00:00,187.173685665,6.56571026101,68.6918116349,0.0,48.2474882111,63.6602354638,2.1881033334,0.0,2.1881033334
 06/02  14:00:00,189.216576308,7.10097591397,73.731524537,0.0,48.2474882111,60.1281475517,1.10352043332,0.0,1.10352043332
 06/02  15:00:00,195.058486717,7.95921437774,78.7151964822,0.0,48.2474882111,60.1281475517,1.10351975864,0.0,1.10351975864
 06/02  16:00:00,203.027375232,8.7984537204,82.9549555445,0.0,48.2474882111,63.0180376616,1.10388827891,0.0,1.10388827891
 06/02  17:00:00,188.792035769,8.20278148849,80.2602019665,0.0,37.5258241642,62.7947880557,1.10341145588,0.0,1.10341145588
 06/02  18:00:00,134.351383924,5.66139023793,65.8592145209,0.0,26.8041601173,36.0181789539,1.1032574649,0.0,1.1032574649
 06/02  19:00:00,125.123844095,4.73415428141,55.1930351901,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/02  20:00:00,105.565507449,3.69293433365,42.889081229,0.0,16.0824960704,28.0885557216,1.10318677127,0.0,1.10318677127
 06/02  21:00:00,98.3970423229,3.50214062139,37.1958054198,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297127917,0.0,1.10297127917
 06/02  23:00:00,45.2135028976,0.597501506586,5.67981719135,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,42.7607571038,0.398334337724,3.4262385664,0.0,2.68041601173,21.4433280938,1.10293331263,0.0,1.10293331263
 06/03  01:00:00,35.4509035083,0.199167168862,1.67638416328,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028914027,0.0,1.1028914027
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  06:00:00,53.7261621378,3.90926412121,22.9909333218,0.0133644834253,5.36083202345,21.4433280938,1.10294776832,0.0,1.10294776832
 06/03  07:00:00,65.9124260867,3.61896106667,30.2881776325,0.0551047585581,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/03  08:00:00,100.050813372,3.87172258916,38.0669458393,0.0,26.8041601173,31.2995447326,1.10313805871,0.0,1.10313805871
 06/03  09:00:00,110.520994451,4.03404056677,46.1271166324,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 06/03  10:00:00,113.913547456,4.08276473001,50.4342421781,0.0,26.8041601173,32.583940337,1.10326552865,0.0,1.10326552865
 06/03  11:00:00,120.524316869,4.11833276744,54.7617512457,0.0,26.8041601173,34.8316326447,1.10331044509,0.0,1.10331044509
 06/03  12:00:00,125.754986682,4.30921506943,61.0859343605,0.0,26.8041601173,33.5472370403,1.10323741486,0.0,1.10323741486
 06/03  13:00:00,128.599516428,4.52106539303,66.2874049918,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 06/03  14:00:00,100.165133911,4.2615801185,66.5221623723,0.0,8.04124803518,21.3317032909,1.10313741026,0.0,1.10313741026
 06/03  15:00:00,106.231090936,4.66099427746,73.4731008426,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/03  16:00:00,109.566434233,4.90754592302,76.2407935933,0.0,8.04124803518,20.3684065876,1.10310193817,0.0,1.10310193817
 06/03  17:00:00,97.7904106907,4.65841683927,72.4340482686,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/03  18:00:00,54.0273485725,2.51231656435,32.743679832,0.0,2.68041601173,16.0824960704,1.10299947178,0.0,1.10299947178
 06/03  19:00:00,53.3397896102,2.20256134152,27.4312094258,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  20:00:00,57.0005493319,1.78359869666,21.641598459,0.0,2.68041601173,16.0824960704,1.10300294447,0.0,1.10300294447
 06/03  21:00:00,46.2544564375,1.03800460956,11.6410996518,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,44.6460796337,0.971615553274,10.0991119043,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  23:00:00,40.4921975719,0.597501506586,6.31934388908,0.0,2.68041601173,16.0824960704,1.10295281728,0.0,1.10295281728
 06/03  24:00:00,40.2618246968,0.597501506586,6.08897101398,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,39.8658081596,0.597501506586,5.69295447677,0.0,2.68041601173,16.0824960704,1.10292493647,0.0,1.10292493647
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  05:00:00,27.1209143284,0.373573562631,3.04132192286,0.0,2.68041601173,16.0824960704,1.10293373027,0.0,1.10293373027
 06/04  06:00:00,37.2556033244,1.96492779055,16.5193233577,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  07:00:00,41.917621973,2.40288115519,20.7433886417,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,45.1149252856,2.57884857404,23.7647245354,0.0,2.68041601173,16.0824960704,1.10292765628,0.0,1.10292765628
 06/04  09:00:00,46.598343548,2.46597306482,25.361018307,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  10:00:00,49.2164767926,2.57276109524,27.8723635211,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,49.4925191583,2.40483746994,28.3163295122,0.0,2.68041601173,16.0824960704,1.10296461987,0.0,1.10296461987
 06/04  12:00:00,50.1407563503,2.38132352318,28.9880806509,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,50.5902598527,2.29510556397,29.5238021126,0.0,2.68041601173,16.0824960704,1.10304576387,0.0,1.10304576387
 06/04  14:00:00,52.0689462682,2.36478752525,30.9328065668,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,56.4618744562,2.6469255781,35.0435967019,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,53.5997015056,2.49290525804,32.3354440713,0.0,2.68041601173,16.0824960704,1.10292895691,0.0,1.10292895691
 06/04  17:00:00,56.7116460578,2.73846039292,35.2018334886,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,51.9519015531,2.46829482259,30.7122545543,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  19:00:00,57.4274110654,2.59348324682,31.1279089757,0.0,2.68041601173,16.0824960704,1.10292569994,0.0,1.10292569994
 06/04  20:00:00,54.6254329264,1.67315353301,19.3769272172,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  21:00:00,50.5464598791,1.39716499098,15.5739427119,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  22:00:00,45.7227504832,1.07541601423,11.0719822928,0.0,2.68041601173,16.0824960704,1.1029184324,0.0,1.1029184324
 06/04  23:00:00,39.5560564243,0.531112450299,5.44959179778,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,39.7667319493,0.597501506586,5.59387826651,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,42.3251122783,0.398334337724,2.99059374093,0.0,2.68041601173,21.4433280938,1.10289376601,0.0,1.10289376601
 06/05  02:00:00,40.6060331031,0.199167168862,1.47068173464,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,42.1448752906,0.398334337724,2.81035675326,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  04:00:00,40.5319693186,0.199167168862,1.39661795007,0.0,2.68041601173,21.4433280938,1.10293139333,0.0,1.10293139333
 06/05  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  06:00:00,53.7255436447,4.20974133164,22.7032021017,0.0,5.36083202345,21.4433280938,1.10294394233,0.0,1.10294394233
 06/05  07:00:00,76.196403917,3.61936733449,23.8043107857,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/05  08:00:00,158.897214086,5.46222629269,34.7757471012,0.0,48.2474882111,70.4033123869,1.10361990672,0.0,1.10361990672
 06/05  09:00:00,154.579848516,5.54832615358,38.7208530989,0.0,48.2474882111,62.0547409583,1.10360871874,0.0,1.10360871874
 06/05  10:00:00,154.759700636,5.45625359883,40.9193711804,0.0,48.2474882111,60.1281475517,1.10372453534,0.0,1.10372453534
 06/05  11:00:00,158.50838006,5.42422767254,42.7734831242,0.0,48.2474882111,62.0547409583,2.18759018387,0.0,2.18759018387
 06/05  12:00:00,158.473562353,5.02306413022,43.6841774667,0.0,48.2474882111,61.5103924513,1.10398930471,0.0,1.10398930471
 06/05  13:00:00,167.629874354,5.76639483643,49.9473157482,0.0,48.2474882111,63.6602354638,2.18795246981,0.0,2.18795246981
 06/05  14:00:00,166.810280012,5.94970194539,52.4765022099,0.0,48.2474882111,60.1281475517,1.10352136619,0.0,1.10352136619
 06/05  15:00:00,169.959571093,6.52689499559,55.0486002407,0.0,48.2474882111,60.1281475517,1.10350932433,0.0,1.10350932433
 06/05  16:00:00,173.626272169,7.07275004112,55.2795561609,0.0,48.2474882111,63.0180376616,1.1038572394,0.0,1.1038572394
 06/05  17:00:00,158.812486965,6.52080642077,51.9626282306,0.0,37.5258241642,62.7947880557,1.1033832622,0.0,1.1033832622
 06/05  18:00:00,107.944109245,4.53470780234,40.5786222777,0.0,26.8041601173,36.0181789539,1.10328358614,0.0,1.10328358614
 06/05  19:00:00,101.38591183,3.90221471066,32.2870424963,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/05  20:00:00,87.2026979816,3.37481656006,24.8443895354,0.0,16.0824960704,28.0885557216,1.10315973876,0.0,1.10315973876
 06/05  21:00:00,82.5108996931,3.3109151177,21.5008882936,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294380679,0.0,1.10294380679
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028908186,0.0,1.1028908186
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289744342,0.0,1.10289744342
 06/06  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  06:00:00,37.4435898346,3.52360934212,6.19456542602,0.912814855042,5.36083202345,21.4433280938,1.10293834809,0.0,1.10293834809
 06/06  07:00:00,62.3216361807,3.39554251763,9.10066479601,1.05270307034,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/06  08:00:00,139.78523508,4.50523465584,16.620759732,0.0,48.2474882111,70.4033123869,1.10354813298,0.0,1.10354813298
 06/06  09:00:00,137.105572641,4.51238639622,22.2825169814,0.0,48.2474882111,62.0547409583,1.1036761619,0.0,1.1036761619
 06/06  10:00:00,140.207480848,4.4810897705,27.3423152206,0.0,48.2474882111,60.1281475517,2.18726251825,0.0,2.18726251825
 06/06  11:00:00,147.671141536,4.67865207199,32.6818202007,0.0,48.2474882111,62.0547409583,1.10385263676,0.0,1.10385263676
 06/06  12:00:00,148.907113322,4.50484804667,34.6359445188,0.0,48.2474882111,61.5103924513,1.10404710399,0.0,1.10404710399
 06/06  13:00:00,157.331673864,5.16297952606,40.2525305685,0.0,48.2474882111,63.6602354638,2.18805215119,0.0,2.18805215119
 06/06  14:00:00,157.001114873,5.21844759809,43.3985914178,0.0,48.2474882111,60.1281475517,1.10355847422,0.0,1.10355847422
 06/06  15:00:00,162.89249039,5.80954560878,48.698868924,0.0,48.2474882111,60.1281475517,1.10354219247,0.0,1.10354219247
 06/06  16:00:00,170.261611601,6.45757474979,52.5300708846,0.0,48.2474882111,63.0180376616,1.10372887925,0.0,1.10372887925
 06/06  17:00:00,153.523215314,6.04562840028,47.1485346002,0.0,37.5258241642,62.7947880557,1.10340457337,0.0,1.10340457337
 06/06  18:00:00,102.128656741,4.23290125492,35.0649763212,0.0,26.8041601173,36.0181789539,1.10324455478,0.0,1.10324455478
 06/06  19:00:00,97.2562716005,3.71672255362,28.3428944237,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/06  20:00:00,83.9530133883,3.32841757389,21.6411039283,0.0,16.0824960704,28.0885557216,1.1031705626,0.0,1.1031705626
 06/06  21:00:00,80.4299254333,3.27948117998,19.4513479716,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293791171,0.0,1.10293791171
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289850567,0.0,1.10289850567
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288532344,0.0,1.10288532344
 06/07  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  06:00:00,35.6708238655,3.48824635473,3.69159778136,1.67837951807,5.36083202345,21.4433280938,1.1029424405,0.0,1.1029424405
 06/07  07:00:00,61.4112455357,3.38542820637,7.46661789695,1.78647363566,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/07  08:00:00,137.566444205,4.34049583585,14.5379969494,0.0287107278008,48.2474882111,70.4033123869,1.10355712172,0.0,1.10355712172
 06/07  09:00:00,135.203469113,4.26247973762,20.6303201115,0.0,48.2474882111,62.0547409583,1.10368108176,0.0,1.10368108176
 06/07  10:00:00,138.485718327,4.17457932465,25.927063145,0.0,48.2474882111,60.1281475517,2.18726182314,0.0,2.18726182314
 06/07  11:00:00,144.540169815,4.17036096488,30.0591395871,0.0,48.2474882111,62.0547409583,1.10384456144,0.0,1.10384456144
 06/07  12:00:00,146.793068209,4.03194157358,32.9948058785,0.0,48.2474882111,61.5103924513,1.10403281634,0.0,1.10403281634
 06/07  13:00:00,157.015009538,4.65361925445,40.4452265146,0.0,48.2474882111,63.6602354638,2.18800962914,0.0,2.18800962914
 06/07  14:00:00,158.296198826,4.80600790523,45.1061150638,0.0,48.2474882111,60.1281475517,1.10353706182,0.0,1.10353706182
 06/07  15:00:00,164.981216045,5.50717191302,51.089968275,0.0,48.2474882111,60.1281475517,1.10351763116,0.0,1.10351763116
 06/07  16:00:00,171.611229071,6.25140562644,54.0858574773,0.0,48.2474882111,63.0180376616,1.1036959002,0.0,1.1036959002
 06/07  17:00:00,157.300948239,5.95389366871,51.0180022565,0.0,37.5258241642,62.7947880557,1.10337803459,0.0,1.10337803459
 06/07  18:00:00,107.426168732,4.25529147462,40.3400980921,0.0,26.8041601173,36.0181789539,1.10327464392,0.0,1.10327464392
 06/07  19:00:00,99.5367162041,3.74633425557,33.0610606587,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/07  20:00:00,86.753368981,3.33155393712,24.4383231578,0.0,16.0824960704,28.0885557216,1.1031496747,0.0,1.1031496747
 06/07  21:00:00,81.0070613741,3.28070619181,20.0272589006,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293085935,0.0,1.10293085935
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289719479,0.0,1.10289719479
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288513876,0.0,1.10288513876
 06/08  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,38.3115408123,3.50556709556,6.81907118854,1.1743023168,5.36083202345,21.4433280938,1.10294078383,0.0,1.10294078383
 06/08  07:00:00,65.9994058113,3.4327725281,12.5180019098,1.27590557669,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/08  08:00:00,143.871404536,4.45038772491,20.7617761194,0.0,48.2474882111,70.4033123869,1.10350804645,0.0,1.10350804645
 06/08  09:00:00,138.879588212,4.41221645531,24.1567024936,0.0,48.2474882111,62.0547409583,1.10362511425,0.0,1.10362511425
 06/08  10:00:00,141.110273985,4.31710823902,28.4090898896,0.0,48.2474882111,60.1281475517,1.10358558833,0.0,1.10358558833
 06/08  11:00:00,149.270183925,4.38635494928,34.5731597122,0.0,48.2474882111,62.0547409583,2.1875565035,0.0,2.1875565035
 06/08  12:00:00,152.603639023,4.31876243891,38.5185558273,0.0,48.2474882111,61.5103924513,1.10415916168,0.0,1.10415916168
 06/08  13:00:00,163.945458975,5.16599964077,46.8632955648,0.0,48.2474882111,63.6602354638,2.18802374287,0.0,2.18802374287
 06/08  14:00:00,163.907786613,5.47931593908,50.0443948172,0.0,48.2474882111,60.1281475517,1.1035687728,0.0,1.1035687728
 06/08  15:00:00,168.489162623,6.14300439823,53.9620823679,0.0,48.2474882111,60.1281475517,1.10354352539,0.0,1.10354352539
 06/08  16:00:00,176.800524447,6.7318418599,58.79471662,0.0,48.2474882111,63.0180376616,1.10375537502,0.0,1.10375537502
 06/08  17:00:00,161.502172366,6.13265997208,55.0404600801,0.0,37.5258241642,62.7947880557,1.10337575413,0.0,1.10337575413
 06/08  18:00:00,108.062537129,4.04994260982,41.1818153538,0.0,26.8041601173,36.0181789539,1.10326504664,0.0,1.10326504664
 06/08  19:00:00,103.714124589,3.75105841581,37.2337448834,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/08  20:00:00,94.2745962274,3.39085814669,31.9002461946,0.0,16.0824960704,28.0885557216,1.10317380071,0.0,1.10317380071
 06/08  21:00:00,87.4221836159,3.32390986332,26.3991774709,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289846278,0.0,1.10289846278
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288675488,0.0,1.10288675488
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289605314,0.0,1.10289605314
 06/09  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  06:00:00,40.5294045582,3.518849236,9.21511435439,0.982840756388,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,71.0445736774,3.44187146152,17.9804505721,0.849525847052,16.0824960704,32.6817896323,1.10320227929,0.0,1.10320227929
 06/09  08:00:00,155.914011945,4.632663407,32.6221078463,0.0,48.2474882111,70.4033123869,1.10353637587,0.0,1.10353637587
 06/09  09:00:00,154.005906094,4.691532328,39.0037045024,0.0,48.2474882111,62.0547409583,1.10364011974,0.0,1.10364011974
 06/09  10:00:00,155.907571122,4.74368802323,42.7798072423,0.0,48.2474882111,60.1281475517,1.10360384153,0.0,1.10360384153
 06/09  11:00:00,164.303943701,5.01721949003,48.976054948,0.0,48.2474882111,62.0547409583,2.1876765289,0.0,2.1876765289
 06/09  12:00:00,166.744604586,4.87054762456,52.1077362051,0.0,48.2474882111,61.5103924513,1.10400207558,0.0,1.10400207558
 06/09  13:00:00,179.585469334,5.7811499001,61.8881556649,0.0,48.2474882111,63.6602354638,2.1878734624,0.0,2.1878734624
 06/09  14:00:00,181.730917281,6.23319732525,67.1136440987,0.0,48.2474882111,60.1281475517,1.10354316676,0.0,1.10354316676
 06/09  15:00:00,189.545998672,7.19477938566,73.9671434296,0.0,48.2474882111,60.1281475517,1.10351261121,0.0,1.10351261121
 06/09  16:00:00,199.142935815,8.22953661533,79.6394332324,0.0,48.2474882111,63.0180376616,1.10374645159,0.0,1.10374645159
 06/09  17:00:00,183.72935833,7.71710711674,75.6831988992,0.0,37.5258241642,62.7947880557,1.10332841792,0.0,1.10332841792
 06/09  18:00:00,129.173254358,5.31020946887,61.0322657241,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/09  19:00:00,118.705393752,4.47025339864,51.5058190632,0.0,26.8041601173,33.4493877451,1.10313229149,0.0,1.10313229149
 06/09  20:00:00,102.615129859,3.54154481831,40.0900931549,0.0,16.0824960704,28.0885557216,1.10316536755,0.0,1.10316536755
 06/09  21:00:00,95.8283968808,3.38795674522,34.7413438538,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289669988,0.0,1.10289669988
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288602489,0.0,1.10288602489
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295414833,0.0,1.10295414833
 06/10  06:00:00,50.8571209842,3.78839814753,20.201836959,0.054285666379,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/10  07:00:00,62.9756372666,3.51574613482,27.4021622093,0.107546293537,5.36083202345,26.5809105114,1.10302083169,0.0,1.10302083169
 06/10  08:00:00,98.1328429163,3.7667778502,36.2539201221,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/10  09:00:00,105.589646397,3.863513484,41.3662956617,0.0,26.8041601173,33.5472370403,1.10325094155,0.0,1.10325094155
 06/10  10:00:00,108.158626399,3.87178512609,44.8903007241,0.0,26.8041601173,32.583940337,1.10321521823,0.0,1.10321521823
 06/10  11:00:00,113.096478385,3.8376112573,47.6146342716,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 06/10  12:00:00,115.629483603,3.93216313194,51.3374832191,0.0,26.8041601173,33.5472370403,1.10323316708,0.0,1.10323316708
 06/10  13:00:00,117.605268202,4.07945284262,55.7347693169,0.0,26.8041601173,30.9784458315,1.10320971874,0.0,1.10320971874
 06/10  14:00:00,88.2730934764,3.81046192531,55.081240131,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/10  15:00:00,89.7460373043,4.07569496896,57.5733465196,0.0,8.04124803518,20.0473076865,1.10306672507,0.0,1.10306672507
 06/10  16:00:00,91.6684491466,4.27746048716,58.9728939426,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/10  17:00:00,80.6937658034,4.1181993568,55.8776208638,0.0,2.68041601173,18.0090894769,1.10293659173,0.0,1.10293659173
 06/10  18:00:00,48.8204166765,2.42846723027,27.62059727,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  19:00:00,47.321090798,2.18942579495,23.8929794936,0.0,2.68041601173,16.0824960704,1.10299132599,0.0,1.10299132599
 06/10  20:00:00,49.3740514767,1.31199458776,14.4867047127,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  21:00:00,40.6707370689,0.597501506586,6.49788338617,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  22:00:00,35.792327185,0.199167168862,2.01780783999,0.0,2.68041601173,16.0824960704,1.10292810757,0.0,1.10292810757
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286891596,0.0,1.10286891596
