Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286264586,0.0,1.10286264586
 06/11  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,24.4906062727,0.965560480515,4.75369361604,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  07:00:00,38.9325457441,2.57622442205,17.5849691459,0.0,2.68041601173,16.0824960704,1.10290391101,0.0,1.10290391101
 06/11  08:00:00,40.1962909349,2.35805354811,19.0668852106,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  09:00:00,44.4667203,2.60734834453,23.0880197793,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,43.0677976246,2.35705246056,21.9393929879,0.0,2.68041601173,16.0824960704,1.10292286484,0.0,1.10292286484
 06/11  11:00:00,44.7086364899,2.37954610654,23.5577382072,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  12:00:00,41.5202448647,2.02467512593,20.7242175626,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,46.2239170751,2.31980514034,25.1327597586,0.0,2.68041601173,16.0824960704,1.10303258786,0.0,1.10303258786
 06/11  14:00:00,42.3863652627,1.94943149147,21.6655815951,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,50.340252585,2.54192248647,29.0269779223,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  16:00:00,47.4342636228,2.35847667926,26.3044347674,0.0,2.68041601173,16.0824960704,1.1028703779,0.0,1.1028703779
 06/11  17:00:00,50.9277085665,2.63438082292,29.5219755674,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,46.6268110319,2.37578975232,25.4796691034,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  19:00:00,48.9588303555,2.4291678454,25.2909770006,0.0,2.68041601173,16.0824960704,1.10292014887,0.0,1.10292014887
 06/11  20:00:00,50.4947877923,1.54489676882,15.3745388473,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,40.2144823263,0.597501506586,6.0416286435,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  22:00:00,39.9385700329,0.597501506586,5.76571635008,0.0,2.68041601173,16.0824960704,1.10292313869,0.0,1.10292313869
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028888095,0.0,1.1028888095
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289738672,0.0,1.10289738672
 06/12  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  06:00:00,49.943309213,3.89692030267,19.2266947606,0.00709393831779,5.36083202345,21.4433280938,1.10293704585,0.0,1.10293704585
 06/12  07:00:00,72.576818493,3.28729850136,20.5108848582,0.00590933668927,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/12  08:00:00,158.176641427,4.75738213256,34.7600186023,0.0,48.2474882111,70.4033123869,1.10347304778,0.0,1.10347304778
 06/12  09:00:00,158.784680725,5.31837039649,43.155641065,0.0,48.2474882111,62.0547409583,1.10357124558,0.0,1.10357124558
 06/12  10:00:00,159.49114847,5.43899878627,45.6680738265,0.0,48.2474882111,60.1281475517,1.10365435897,0.0,1.10365435897
 06/12  11:00:00,167.059148363,5.74254545794,51.0059336414,0.0,48.2474882111,62.0547409583,2.18751665656,0.0,2.18751665656
 06/12  12:00:00,168.755515927,5.45928823309,53.5299069372,0.0,48.2474882111,61.5103924513,1.10401424524,0.0,1.10401424524
 06/12  13:00:00,180.621938711,6.47997529074,62.2257996514,0.0,48.2474882111,63.6602354638,2.18785882704,0.0,2.18785882704
 06/12  14:00:00,183.721419899,7.07421815054,68.2631258918,0.0,48.2474882111,60.1281475517,1.10352504807,0.0,1.10352504807
 06/12  15:00:00,187.312729543,7.70326067499,71.2253930114,0.0,48.2474882111,60.1281475517,1.10348526342,0.0,1.10348526342
 06/12  16:00:00,194.804349919,8.50887680622,75.0215071457,0.0,48.2474882111,63.0180376616,1.10370033017,0.0,1.10370033017
 06/12  17:00:00,177.562832913,7.52715196479,69.7066286342,0.0,37.5258241642,62.7947880557,1.10336341754,0.0,1.10336341754
 06/12  18:00:00,123.235197458,5.20032911349,55.2040891791,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/12  19:00:00,113.642290919,4.43892157528,46.4740480535,0.0,26.8041601173,33.4493877451,1.10310548176,0.0,1.10310548176
 06/12  20:00:00,99.7300119704,3.6379284779,37.1085916064,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/12  21:00:00,95.0225636436,3.4751957253,33.8482716366,0.0,16.0824960704,26.8041601173,1.10305399764,0.0,1.10305399764
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,45.0736230269,0.597501506586,5.53993732071,0.0,2.68041601173,21.4433280938,1.10293640096,0.0,1.10293640096
 06/12  24:00:00,40.8296700108,0.199167168862,1.69431864226,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,42.6335423133,0.398334337724,3.29902377593,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289506636,0.0,1.10289506636
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295533772,0.0,1.10295533772
 06/13  06:00:00,53.1407260497,4.08447158413,22.2267297138,0.0169245404103,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  07:00:00,79.1691356968,3.59167745204,26.7904299948,0.0143024532321,16.0824960704,32.6817896323,1.10317370588,0.0,1.10317370588
 06/13  08:00:00,167.530484769,5.618101772,43.2531423047,0.0,48.2474882111,70.4033123869,1.10350512478,0.0,1.10350512478
 06/13  09:00:00,165.384721814,5.90853473698,49.1655178132,0.0,48.2474882111,62.0547409583,1.10360450148,0.0,1.10360450148
 06/13  10:00:00,167.094248563,6.01406884088,52.6961038656,0.0,48.2474882111,60.1281475517,1.10368795992,0.0,1.10368795992
 06/13  11:00:00,173.021437911,6.17703907495,56.5337295722,0.0,48.2474882111,62.0547409583,1.10386839778,0.0,1.10386839778
 06/13  12:00:00,175.180534849,5.8747347318,59.5394793609,0.0,48.2474882111,61.5103924513,2.18798020362,0.0,2.18798020362
 06/13  13:00:00,187.066459445,6.96203593569,68.1882597405,0.0,48.2474882111,63.6602354638,1.10390488877,0.0,1.10390488877
 06/13  14:00:00,188.503973066,7.52361119042,72.5962860186,0.0,48.2474882111,60.1281475517,1.10351226143,0.0,1.10351226143
 06/13  15:00:00,194.935408826,8.39185648513,78.1594764841,0.0,48.2474882111,60.1281475517,1.10347248298,0.0,1.10347248298
 06/13  16:00:00,202.658095229,9.18169298349,82.2024362784,0.0,48.2474882111,63.0180376616,1.10373675807,0.0,1.10373675807
 06/13  17:00:00,186.563204402,8.46887723143,77.7652748568,0.0,37.5258241642,62.7947880557,1.10334380258,0.0,1.10334380258
 06/13  18:00:00,131.040741098,5.79831727556,62.4116446573,0.0,26.8041601173,36.0181789539,1.1032231552,0.0,1.1032231552
 06/13  19:00:00,120.483429107,4.89198224155,52.8621255761,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/13  20:00:00,104.463864114,3.78021612431,41.7001561032,0.0,16.0824960704,28.0885557216,1.10314204127,0.0,1.10314204127
 06/13  21:00:00,98.1799435038,3.56386140413,36.916985818,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/13  22:00:00,45.9603880873,0.398334337724,3.94545353822,0.0,5.36083202345,21.4433280938,1.10292625343,0.0,1.10292625343
 06/13  23:00:00,41.012088418,0.199167168862,1.8767370495,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  24:00:00,44.9114592082,0.597501506586,5.377773502,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,40.5808734099,0.199167168862,1.44552204144,0.0,2.68041601173,21.4433280938,1.10289629562,0.0,1.10289629562
 06/14  02:00:00,42.1485290385,0.398334337724,2.81401050116,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289203338,0.0,1.10289203338
 06/14  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  06:00:00,54.9569910133,4.14818931478,23.9962014872,0.0,5.36083202345,21.4433280938,1.10293274202,0.0,1.10293274202
 06/14  07:00:00,82.5973386058,3.62047634395,30.2041364651,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/14  08:00:00,173.533872872,5.96584817264,48.9087840078,0.0,48.2474882111,70.4033123869,1.10356289136,0.0,1.10356289136
 06/14  09:00:00,172.3788251,6.31022672578,55.7579291104,0.0,48.2474882111,62.0547409583,1.10364718038,0.0,1.10364718038
 06/14  10:00:00,176.129288163,6.4657839491,61.2794283571,0.0,48.2474882111,60.1281475517,1.10359511782,0.0,1.10359511782
 06/14  11:00:00,184.737145499,6.71170837905,67.7147678562,0.0,48.2474882111,62.0547409583,2.18758487792,0.0,2.18758487792
 06/14  12:00:00,185.637817103,6.3621759389,69.5093204075,0.0,48.2474882111,61.5103924513,1.1039169594,0.0,1.1039169594
 06/14  13:00:00,198.510796887,7.67123551735,78.9233976004,0.0,48.2474882111,63.6602354638,1.10402706845,0.0,1.10402706845
 06/14  14:00:00,201.612842058,8.35245471014,84.8763114906,0.0,48.2474882111,60.1281475517,1.10374191733,0.0,1.10374191733
 06/14  15:00:00,209.076899782,9.35646525294,91.336358672,0.0,48.2474882111,60.1281475517,1.10352245479,0.0,1.10352245479
 06/14  16:00:00,215.6141738,10.1430844023,94.1971234308,0.0,48.2474882111,63.0180376616,2.1873396876,0.0,2.1873396876
 06/14  17:00:00,199.102919843,9.19334825427,89.5805192744,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 06/14  18:00:00,140.973767293,6.01686683296,72.1261212947,0.0,26.8041601173,36.0181789539,1.10328133583,0.0,1.10328133583
 06/14  19:00:00,129.674924303,5.01352097547,61.932082038,0.0,26.8041601173,33.4493877451,1.10309701939,0.0,1.10309701939
 06/14  20:00:00,111.869733003,3.96524170168,48.9209994153,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/14  21:00:00,104.031171977,3.69849287021,42.6335828251,0.0,16.0824960704,26.8041601173,1.10295662815,0.0,1.10295662815
 06/14  22:00:00,49.6269219886,0.684974945499,7.32534683172,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,49.7813331053,0.971615553274,9.87353335235,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  24:00:00,45.5645544587,0.597501506586,6.03086875245,0.0,2.68041601173,21.4433280938,1.10294421519,0.0,1.10294421519
 06/15  01:00:00,45.3739524739,0.597501506586,5.84026676772,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  03:00:00,45.0070251447,0.597501506586,5.47333943852,0.0,2.68041601173,21.4433280938,1.10292317414,0.0,1.10292317414
 06/15  04:00:00,40.9056231299,0.199167168862,1.77027176143,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,37.078348232,0.585391361068,4.74568999294,0.0,5.36083202345,21.4433280938,1.10301386126,0.0,1.10301386126
 06/15  06:00:00,59.3609278946,4.10606006708,28.4422676161,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,84.9772519025,3.72395386324,32.4805722425,0.0,16.0824960704,32.6817896323,1.10317481453,0.0,1.10317481453
 06/15  08:00:00,180.120523542,6.56156605654,54.8997167937,0.0,48.2474882111,70.4033123869,0.02,0.0,0.02
 06/15  09:00:00,180.434729671,6.94577640654,63.1782840006,0.0,48.2474882111,62.0547409583,2.18717507875,0.0,2.18717507875
 06/15  10:00:00,183.028879032,7.07092122828,67.5738819473,0.0,48.2474882111,60.1281475517,1.10364098214,0.0,1.10364098214
 06/15  11:00:00,194.068615373,7.42688776411,76.3310583455,0.0,48.2474882111,62.0547409583,1.10383013598,0.0,1.10383013598
 06/15  12:00:00,196.080728505,7.07066615233,79.2437415964,0.0,48.2474882111,61.5103924513,1.10397538131,0.0,1.10397538131
 06/15  13:00:00,205.695752802,8.34399150635,85.4355975263,0.0,48.2474882111,63.6602354638,2.18779174877,0.0,2.18779174877
 06/15  14:00:00,207.735673366,8.89890509548,90.4526924134,0.0,48.2474882111,60.1281475517,1.10352377801,0.0,1.10352377801
 06/15  15:00:00,214.206731704,9.82020929503,96.0024465519,0.0,48.2474882111,60.1281475517,1.10347759855,0.0,1.10347759855
 06/15  16:00:00,221.000455956,10.6422056172,99.0842843725,0.0,48.2474882111,63.0180376616,1.10379428395,0.0,1.10379428395
 06/15  17:00:00,202.560740555,9.66799608234,92.5636921586,0.0,37.5258241642,62.7947880557,1.10335415213,0.0,1.10335415213
 06/15  18:00:00,145.028930029,6.52240700691,75.6757438563,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/15  19:00:00,133.693501037,5.47815933294,65.4860204138,0.0,26.8041601173,33.4493877451,1.10315783052,0.0,1.10315783052
 06/15  20:00:00,111.381267995,3.95451937519,48.4432567341,0.0,16.0824960704,28.0885557216,1.10312782627,0.0,1.10312782627
 06/15  21:00:00,102.456587555,3.62581819133,41.131673082,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/15  22:00:00,48.6204804271,0.597501506586,6.40637870913,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  23:00:00,41.1244435385,0.199167168862,1.98909216997,0.0,2.68041601173,21.4433280938,1.10292372914,0.0,1.10292372914
 06/15  24:00:00,43.2090635833,0.398334337724,3.87454504591,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,44.1541189302,0.597501506586,4.62043322396,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292243541,0.0,1.10292243541
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029479772,0.0,1.1029479772
 06/16  06:00:00,55.5731593553,4.12136450793,24.639194636,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,84.9452107922,3.55263000647,32.619854989,0.0,16.0824960704,32.6817896323,1.10319766919,0.0,1.10319766919
 06/16  08:00:00,177.998373362,6.08274086402,53.2563918057,0.0,48.2474882111,70.4033123869,1.10353526616,0.0,1.10353526616
 06/16  09:00:00,177.369210545,6.51847024156,60.54007104,0.0,48.2474882111,62.0547409583,1.10362373298,0.0,1.10362373298
 06/16  10:00:00,183.322399959,6.88828306759,68.0500410342,0.0,48.2474882111,60.1281475517,1.10357118334,0.0,1.10357118334
 06/16  11:00:00,196.272552049,7.46219768807,78.4996850973,0.0,48.2474882111,62.0547409583,1.10370390487,0.0,1.10370390487
 06/16  12:00:00,202.260325862,7.37602804512,85.1179770605,0.0,48.2474882111,61.5103924513,2.18792816274,0.0,2.18792816274
 06/16  13:00:00,215.052630564,8.94342489954,94.1930418956,0.0,48.2474882111,63.6602354638,1.10386149606,0.0,1.10386149606
 06/16  14:00:00,219.249107427,9.78708652532,101.077945045,0.0,48.2474882111,60.1281475517,1.10347016144,0.0,1.10347016144
 06/16  15:00:00,218.704469999,10.026864886,100.293529256,0.0,48.2474882111,60.1281475517,1.10352162517,0.0,1.10352162517
 06/16  16:00:00,212.067187063,9.26511941239,91.5281016834,0.0,48.2474882111,63.0180376616,1.10366438176,0.0,1.10366438176
 06/16  17:00:00,189.239329626,7.79225919518,81.1180181169,0.0,37.5258241642,62.7947880557,1.10333356409,0.0,1.10333356409
 06/16  18:00:00,130.859137436,5.07671070051,62.9516475703,0.0,26.8041601173,36.0181789539,1.10322021857,0.0,1.10322021857
 06/16  19:00:00,123.089441642,4.59894914023,55.7611712119,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/16  20:00:00,108.98730072,3.84582106665,46.1579877674,0.0,16.0824960704,28.0885557216,1.10313193841,0.0,1.10313193841
 06/16  21:00:00,102.716736473,3.62220367998,41.395436511,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/16  22:00:00,48.8408211769,0.64756354083,6.57665742468,0.0,5.36083202345,21.4433280938,1.10289079858,0.0,1.10289079858
 06/16  23:00:00,48.290862347,0.872031968843,8.48264617849,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  24:00:00,49.8336786517,1.05908899219,9.8384054599,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/17  01:00:00,39.7906531914,0.597501506586,5.61779950865,0.0,2.68041601173,16.0824960704,1.10293210322,0.0,1.10293210322
 06/17  02:00:00,37.6097732762,0.398334337724,3.63608676229,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  03:00:00,35.5401295139,0.199167168862,1.76561016885,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287634024,0.0,1.10287634024
 06/17  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  06:00:00,61.1352235064,4.36443576785,29.9581875272,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,66.3205331717,3.4162655069,30.9540850359,0.0,5.36083202345,26.5809105114,1.10300799294,0.0,1.10300799294
 06/17  08:00:00,101.951535685,4.02272139737,39.816669344,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/17  09:00:00,107.373379766,4.19320153285,42.8203409816,0.0,26.8041601173,33.5472370403,1.10314536265,0.0,1.10314536265
 06/17  10:00:00,107.114891091,4.24472974153,43.4736208006,0.0,26.8041601173,32.583940337,1.10316187708,0.0,1.10316187708
 06/17  11:00:00,113.302810324,4.48394797845,47.1746294894,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 06/17  12:00:00,114.55496354,4.52148557418,49.6736407141,0.0,26.8041601173,33.5472370403,1.10323092004,0.0,1.10323092004
 06/17  13:00:00,117.449741053,4.71938291035,54.9393120993,0.0,26.8041601173,30.9784458315,1.10317499184,0.0,1.10317499184
 06/17  14:00:00,88.0749669645,4.31165925747,54.3819162868,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/17  15:00:00,85.7824503116,4.16657030678,53.5188841891,0.0,8.04124803518,20.0473076865,1.10306060675,0.0,1.10306060675
 06/17  16:00:00,81.8933430056,3.85360870266,49.6216395861,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/17  17:00:00,67.076360005,3.55976205004,42.8186523721,0.0,2.68041601173,18.0090894769,1.10292507098,0.0,1.10292507098
 06/17  18:00:00,30.9110872937,1.09138609662,11.0483490209,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  19:00:00,38.9184519662,1.62629007752,16.0534763792,0.0,2.68041601173,16.0824960704,1.10298913178,0.0,1.10298913178
 06/17  20:00:00,40.2883119679,0.62522479484,6.08773499689,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  21:00:00,38.974096953,0.497917922155,4.90082685464,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  22:00:00,40.010526573,0.597501506586,5.83767289024,0.0,2.68041601173,16.0824960704,1.10293820665,0.0,1.10293820665
 06/17  23:00:00,39.9068851192,0.597501506586,5.73403143638,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  24:00:00,39.749504973,0.597501506586,5.57665129019,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285771688,0.0,1.10285771688
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285724214,0.0,1.10285724214
 06/18  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  06:00:00,31.6971497502,1.35783974548,11.5679578285,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,39.8735436598,2.19008773009,18.9121037535,0.0,2.68041601173,16.0824960704,1.10291716646,0.0,1.10291716646
 06/18  08:00:00,44.2204886443,2.54836959629,22.9007668718,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  09:00:00,44.1637686053,2.43378780197,22.9586286271,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,46.2213158007,2.56613353675,24.8838300877,0.0,2.68041601173,16.0824960704,1.10291656709,0.0,1.10291656709
 06/18  11:00:00,45.3649663883,2.3696512139,24.2239629982,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,47.7892425643,2.46855929886,26.5493310892,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  13:00:00,46.0807830009,2.19777098136,25.1116598433,0.0,2.68041601173,16.0824960704,1.10302560287,0.0,1.10302560287
 06/18  14:00:00,50.4525294528,2.5388762191,29.1423010575,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,51.4769214795,2.49862674351,30.2069425598,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  16:00:00,54.6434907654,2.75556228017,33.1165763091,0.0,2.68041601173,16.0824960704,1.10291790026,0.0,1.10291790026
 06/18  17:00:00,51.5879892571,2.50580828309,30.3108287978,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  18:00:00,50.6169309156,2.57615033088,29.2694284085,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,42.8126486123,1.70092433923,19.8730387635,0.0,2.68041601173,16.0824960704,1.10291730234,0.0,1.10291730234
 06/18  20:00:00,51.6794276673,1.55906236234,16.5450131288,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  21:00:00,50.5068159779,1.51106090816,15.4204028936,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,47.2881331203,1.2057720977,12.5070088464,0.0,2.68041601173,16.0824960704,1.10290056847,0.0,1.10290056847
 06/18  23:00:00,46.6035471343,1.11650381137,11.9116911467,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  24:00:00,45.4815920918,1.09228352033,10.8139563953,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,54.3182883524,1.42422880177,13.957875351,0.0,2.68041601173,21.4433280938,1.102939254,0.0,1.102939254
 06/19  02:00:00,46.8717587229,0.747147125261,7.18842739795,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  03:00:00,47.9342226687,0.872031968843,8.12600650024,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,44.135108532,0.497917922155,4.70100641019,0.0,2.68041601173,21.4433280938,1.10293810729,0.0,1.10293810729
 06/19  05:00:00,43.2193658711,1.15867257662,10.3134264164,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,60.8679996403,4.05860733321,29.9967920957,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  07:00:00,83.4449981186,3.39867139915,31.2736009227,0.0,16.0824960704,32.6817896323,1.10316858716,0.0,1.10316858716
 06/19  08:00:00,169.668969183,5.19921733884,45.8105111518,0.0,48.2474882111,70.4033123869,1.10353874014,0.0,1.10353874014
 06/19  09:00:00,169.438508837,5.63829067493,53.4895488986,0.0,48.2474882111,62.0547409583,1.10360931186,0.0,1.10360931186
 06/19  10:00:00,172.201036665,6.08173621697,57.7352245915,0.0,48.2474882111,60.1281475517,1.10354548952,0.0,1.10354548952
 06/19  11:00:00,180.435261893,6.81853016386,63.306062466,0.0,48.2474882111,62.0547409583,1.10379647968,0.0,1.10379647968
 06/19  12:00:00,180.353783417,6.57540939598,64.0120532646,0.0,48.2474882111,61.5103924513,2.18807997612,0.0,2.18807997612
 06/19  13:00:00,187.528717297,7.62186668397,67.990686844,0.0,48.2474882111,63.6602354638,1.10391862381,0.0,1.10391862381
 06/19  14:00:00,184.916130338,7.85940311237,68.6726513689,0.0,48.2474882111,60.1281475517,1.10351094561,0.0,1.10351094561
 06/19  15:00:00,190.252259195,8.49459653858,73.3735867999,0.0,48.2474882111,60.1281475517,1.10345469203,0.0,1.10345469203
 06/19  16:00:00,199.22758845,9.26464951288,78.6889729703,0.0,48.2474882111,63.0180376616,1.10368849313,0.0,1.10368849313
 06/19  17:00:00,183.127896557,8.19672642974,74.6021178129,0.0,37.5258241642,62.7947880557,1.10334428925,0.0,1.10334428925
 06/19  18:00:00,123.105237659,4.78415182639,55.4903066675,0.0,26.8041601173,36.0181789539,1.10322389917,0.0,1.10322389917
 06/19  19:00:00,116.41342067,4.23673729376,49.4473620863,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/19  20:00:00,105.107533851,3.6744810198,42.4495609447,0.0,16.0824960704,28.0885557216,1.10313121782,0.0,1.10313121782
 06/19  21:00:00,100.566975016,3.52905842723,39.3388203065,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/19  22:00:00,46.1447259751,0.398334337724,4.12979142598,0.0,5.36083202345,21.4433280938,1.10293653781,0.0,1.10293653781
 06/19  23:00:00,43.3290823329,0.398334337724,3.99456379552,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,43.1895837522,0.398334337724,3.85506521483,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  01:00:00,42.9916360416,0.398334337724,3.65711750428,0.0,2.68041601173,21.4433280938,1.10293958236,0.0,1.10293958236
 06/20  02:00:00,40.9049458902,0.199167168862,1.76959452167,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  04:00:00,44.6753494438,0.597501506586,5.14166373754,0.0,2.68041601173,21.4433280938,1.10293161787,0.0,1.10293161787
 06/20  05:00:00,32.5573029426,0.0935285116719,0.716507552878,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  06:00:00,61.3382834162,4.19540777477,30.3302754301,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,85.9532526566,3.67006546656,33.5104613933,0.0,16.0824960704,32.6817896323,1.10316275966,0.0,1.10316275966
 06/20  08:00:00,176.206498705,6.00514927894,51.5421087343,0.0,48.2474882111,70.4033123869,1.10352448424,0.0,1.10352448424
 06/20  09:00:00,175.666183113,6.43787840303,58.9176354467,0.0,48.2474882111,62.0547409583,1.10359102331,0.0,1.10359102331
 06/20  10:00:00,178.956452017,6.79813445279,63.7742417076,0.0,48.2474882111,60.1281475517,1.1036445491,0.0,1.1036445491
 06/20  11:00:00,190.390341416,7.35005173934,72.7296204135,0.0,48.2474882111,62.0547409583,1.10376829326,0.0,1.10376829326
 06/20  12:00:00,191.254959372,6.94735822627,74.5412803895,0.0,48.2474882111,61.5103924513,2.18800572763,0.0,2.18800572763
 06/20  13:00:00,204.454717063,8.38141713932,84.157136155,0.0,48.2474882111,63.6602354638,1.10387710548,0.0,1.10387710548
 06/20  14:00:00,208.608820452,9.01388030235,91.2108642932,0.0,48.2474882111,60.1281475517,1.10347535492,0.0,1.10347535492
 06/20  15:00:00,212.460385029,9.90599531224,94.1703138603,0.0,48.2474882111,60.1281475517,1.10351228837,0.0,1.10351228837
 06/20  16:00:00,216.863661863,10.6408869661,94.9488089305,0.0,48.2474882111,63.0180376616,1.10364015298,0.0,1.10364015298
 06/20  17:00:00,199.998709122,9.6627824335,90.0068743746,0.0,37.5258241642,62.7947880557,1.10330791008,0.0,1.10330791008
 06/20  18:00:00,141.281273399,6.32835870495,72.1221355284,0.0,26.8041601173,36.0181789539,1.10316458567,0.0,1.10316458567
 06/20  19:00:00,130.852099972,5.35838063966,62.7643980429,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/20  20:00:00,109.629298087,4.04612072261,46.5996854783,0.0,16.0824960704,28.0885557216,1.10313792555,0.0,1.10313792555
 06/20  21:00:00,104.043959883,3.72204518059,42.622818421,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/20  22:00:00,52.3521793383,0.965560480515,9.77001864638,0.0,5.36083202345,21.4433280938,1.10293898056,0.0,1.10293898056
 06/20  23:00:00,48.47801033,0.859381339268,8.68244479105,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  24:00:00,46.3737948092,0.684974945499,6.75263566402,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,45.4305296603,0.597501506586,5.89684395411,0.0,2.68041601173,21.4433280938,1.10292911928,0.0,1.10292911928
 06/21  02:00:00,43.4862245082,0.398334337724,4.15170597087,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  03:00:00,40.990364552,0.199167168862,1.85501318348,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  04:00:00,45.4341985422,0.597501506586,5.90051283597,0.0,2.68041601173,21.4433280938,1.10293744004,0.0,1.10293744004
 06/21  05:00:00,36.7305572259,0.439919270105,4.54337107774,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,64.0608331218,4.02113691565,33.2270959948,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  07:00:00,89.0863924634,3.81475010948,36.4989165571,0.0,16.0824960704,32.6817896323,1.10318465309,0.0,1.10318465309
 06/21  08:00:00,180.457915868,6.67046288232,55.1282122938,0.0,48.2474882111,70.4033123869,1.10346568904,0.0,1.10346568904
 06/21  09:00:00,176.795223879,6.79336811345,59.691186502,0.0,48.2474882111,62.0547409583,1.10352627868,0.0,1.10352627868
 06/21  10:00:00,180.8644247,7.10550536123,65.3748434814,0.0,48.2474882111,60.1281475517,1.10357605324,0.0,1.10357605324
 06/21  11:00:00,191.882683107,7.70869392304,73.8633199206,0.0,48.2474882111,62.0547409583,1.10368930687,0.0,1.10368930687
 06/21  12:00:00,193.101393494,7.38521820516,75.9498545322,0.0,48.2474882111,61.5103924513,2.18782345058,0.0,2.18782345058
 06/21  13:00:00,203.465517313,8.8434123619,82.7059411818,0.0,48.2474882111,63.6602354638,1.10396029982,0.0,1.10396029982
 06/21  14:00:00,202.124146191,8.79237213592,84.9476981986,0.0,48.2474882111,60.1281475517,1.10349271212,0.0,1.10349271212
 06/21  15:00:00,204.924389078,9.32896536172,87.2113478589,0.0,48.2474882111,60.1281475517,1.10343299846,0.0,1.10343299846
 06/21  16:00:00,198.685444782,8.43775891011,78.9737199053,0.0,48.2474882111,63.0180376616,1.10368520089,0.0,1.10368520089
 06/21  17:00:00,171.750466553,6.47193933276,64.9494749065,0.0,37.5258241642,62.7947880557,1.10330074664,0.0,1.10330074664
 06/21  18:00:00,116.888968825,4.26990863893,49.7882810211,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/21  19:00:00,111.579644163,4.0176303504,44.832692523,0.0,26.8041601173,33.4493877451,1.10315795643,0.0,1.10315795643
 06/21  20:00:00,102.270921966,3.53316088371,39.7542691963,0.0,16.0824960704,28.0885557216,1.10312278895,0.0,1.10312278895
 06/21  21:00:00,98.8296857658,3.39416756511,37.736421919,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,46.1470171982,0.597501506586,6.61333149198,0.0,2.68041601173,21.4433280938,1.10293851185,0.0,1.10293851185
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,46.5681666922,0.597501506586,7.03448098594,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10287821805,0.0,1.10287821805
 06/22  03:00:00,44.300738124,0.398334337724,4.96621958666,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  04:00:00,41.2864695886,0.199167168862,2.15111822005,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,35.8695265357,0.346390758433,3.77586889919,0.0,5.36083202345,21.4433280938,1.1029429824,0.0,1.1029429824
 06/22  06:00:00,68.7831918194,3.87388132081,38.0967102872,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  07:00:00,91.4147010246,3.72950880071,38.9124664272,0.0,16.0824960704,32.6817896323,1.10316969952,0.0,1.10316969952
 06/22  08:00:00,182.912160552,6.47171298212,57.7812068777,0.0,48.2474882111,70.4033123869,1.10346778972,0.0,1.10346778972
 06/22  09:00:00,182.215898068,6.96067959569,64.9445492093,0.0,48.2474882111,62.0547409583,1.10353230802,0.0,1.10353230802
 06/22  10:00:00,183.656741254,7.21890116631,68.053764231,0.0,48.2474882111,60.1281475517,1.10358100596,0.0,1.10358100596
 06/22  11:00:00,189.106932147,7.69838291023,71.0978799733,0.0,48.2474882111,62.0547409583,1.10371335635,0.0,1.10371335635
 06/22  12:00:00,192.627991372,7.41818749508,75.4434831208,0.0,48.2474882111,61.5103924513,1.10398101951,0.0,1.10398101951
 06/22  13:00:00,208.461079836,8.79884209972,87.7460739669,0.0,48.2474882111,63.6602354638,2.18772463172,0.0,2.18772463172
 06/22  14:00:00,211.493788187,9.20195121035,93.9077611202,0.0,48.2474882111,60.1281475517,1.10347100881,0.0,1.10347100881
 06/22  15:00:00,210.673481149,9.22645383312,93.0629514594,0.0,48.2474882111,60.1281475517,1.10350143326,0.0,1.10350143326
 06/22  16:00:00,215.952775233,9.87567263604,94.8031366306,0.0,48.2474882111,63.0180376616,1.10367897394,0.0,1.10367897394
 06/22  17:00:00,194.856297213,8.2236585962,86.3035863024,0.0,37.5258241642,62.7947880557,1.1033283017,0.0,1.1033283017
 06/22  18:00:00,136.776788631,5.46739071015,68.4786187552,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/22  19:00:00,128.216032282,5.04107813677,60.4456328551,0.0,26.8041601173,33.4493877451,1.10309285333,0.0,1.10309285333
 06/22  20:00:00,111.878583695,4.01353375315,48.8815580553,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/22  21:00:00,106.424205045,3.75678937055,44.9683193926,0.0,16.0824960704,26.8041601173,1.10295659701,0.0,1.10295659701
 06/22  22:00:00,54.0096163156,1.06514406495,11.3278720393,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  23:00:00,52.1145418706,1.16351663482,12.0148410362,0.0,2.68041601173,21.4433280938,1.10293581489,0.0,1.10293581489
 06/22  24:00:00,48.8431180656,0.884142114361,9.02279175163,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  01:00:00,51.0839030592,1.10439366585,11.0433251937,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,50.2841585463,1.05908899219,10.2888853544,0.0,2.68041601173,21.4433280938,1.10293609295,0.0,1.10293609295
 06/23  03:00:00,44.1842799756,0.497917922155,4.75017785376,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,41.3252778337,0.971615553274,8.60639540242,0.0,5.36083202345,21.4433280938,1.10300057174,0.0,1.10300057174
 06/23  06:00:00,61.8160778148,4.10834784806,30.8951297554,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,88.4834370895,3.87719351073,35.833517782,0.0,16.0824960704,32.6817896323,1.10316576933,0.0,1.10316576933
 06/23  08:00:00,183.983767069,6.9702239348,58.3543024422,0.0,48.2474882111,70.4033123869,0.02,0.0,0.02
 06/23  09:00:00,185.285938735,7.27624942768,67.6990200441,0.0,48.2474882111,62.0547409583,1.10356335882,0.0,1.10356335882
 06/23  10:00:00,189.794376412,7.36500171022,74.0452988445,0.0,48.2474882111,60.1281475517,2.18715857028,0.0,2.18715857028
 06/23  11:00:00,196.931929358,7.58896200236,79.0322980919,0.0,48.2474882111,62.0547409583,1.10368600084,0.0,1.10368600084
 06/23  12:00:00,197.320452306,7.14228332889,80.4118482208,0.0,48.2474882111,61.5103924513,1.10397598888,0.0,1.10397598888
 06/23  13:00:00,211.943109732,8.61668050185,91.410265461,0.0,48.2474882111,63.6602354638,1.10387034864,0.0,1.10387034864
 06/23  14:00:00,218.1483308,9.68078503556,100.083469907,0.0,48.2474882111,60.1281475517,1.1037332111,0.0,1.1037332111
 06/23  15:00:00,227.745832934,13.4535366093,105.908220468,0.0,48.2474882111,60.1281475517,1.10349424533,0.0,1.10349424533
 06/23  16:00:00,246.412086911,19.8268812133,115.31123973,0.0,48.2474882111,63.0180376616,2.18726749827,0.0,2.18726749827
 06/23  17:00:00,232.219019736,17.2012851315,114.688682291,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 06/23  18:00:00,159.882285696,6.75595531335,90.2955512174,0.0,26.8041601173,36.0181789539,1.10322033014,0.0,1.10322033014
 06/23  19:00:00,149.607069171,5.82683383453,81.0509140464,0.0,26.8041601173,33.4493877451,1.10309072779,0.0,1.10309072779
 06/23  20:00:00,128.961600929,4.50119604992,65.4769129928,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/23  21:00:00,118.510357851,4.06947879768,56.7417827721,0.0,16.0824960704,26.8041601173,1.10294177594,0.0,1.10294177594
 06/23  22:00:00,54.816827603,1.07640351862,12.123823873,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,56.1833507625,1.42001192524,15.8271546376,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  24:00:00,48.9025104213,0.876248845368,9.09007737625,0.0,2.68041601173,21.4433280938,1.10293759448,0.0,1.10293759448
 06/24  01:00:00,40.2814770838,0.597501506586,6.10862340101,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,40.0524703699,0.597501506586,5.87961668716,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,39.7452745955,0.597501506586,5.57242091269,0.0,2.68041601173,16.0824960704,1.10291759408,0.0,1.10291759408
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,30.7485186485,0.709735720593,6.33276408506,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  06:00:00,61.2661243785,3.94923440266,30.5042897645,0.0,5.36083202345,21.4433280938,1.10292411606,0.0,1.10292411606
 06/24  07:00:00,66.7893234222,3.32050356806,31.5186372252,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/24  08:00:00,100.351683731,3.83268306529,38.4068557216,0.0,26.8041601173,31.2995447326,1.10308794915,0.0,1.10308794915
 06/24  09:00:00,113.989858215,4.38700702613,49.2430139374,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 06/24  10:00:00,122.439521202,4.78941721217,58.2535634419,0.0,26.8041601173,32.583940337,1.10315419829,0.0,1.10315419829
 06/24  11:00:00,131.156134576,4.846744652,64.6651570681,0.0,26.8041601173,34.8316326447,1.10322471259,0.0,1.10322471259
 06/24  12:00:00,128.035992773,4.72701114673,62.9491443749,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 06/24  13:00:00,121.67907511,4.56494734563,59.3230817212,0.0,26.8041601173,30.9784458315,1.10318002392,0.0,1.10318002392
 06/24  14:00:00,91.0624592008,4.07827578984,57.6027919908,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/24  15:00:00,93.120067777,4.25989047684,60.7631814844,0.0,8.04124803518,20.0473076865,1.10306379774,0.0,1.10306379774
 06/24  16:00:00,99.8638385183,4.46311102966,66.9826327718,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/24  17:00:00,96.5568597937,4.57261465046,71.2862995604,0.0,2.68041601173,18.0090894769,1.10299168415,0.0,1.10299168415
 06/24  18:00:00,53.7242119446,2.51624734258,32.4366124258,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  19:00:00,51.1215511174,2.2115098042,27.6713558036,0.0,2.68041601173,16.0824960704,1.10296019246,0.0,1.10296019246
 06/24  20:00:00,63.280492383,2.28536236218,27.4197778447,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  21:00:00,51.258818409,1.39533117135,16.2881350615,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,50.7055844311,1.36519591347,15.7650363414,0.0,2.68041601173,16.0824960704,1.10293261397,0.0,1.10293261397
 06/24  23:00:00,48.9284915459,1.25825616105,14.0948832087,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,47.3560331054,1.15266085267,12.6280200765,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,47.0644660472,1.17078272214,12.3183311488,0.0,2.68041601173,16.0824960704,1.10291471639,0.0,1.10291471639
 06/25  02:00:00,40.8941260757,0.651780417355,6.66699348219,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,40.3388855119,0.597501506586,6.16603182915,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,40.1781560979,0.597501506586,6.00530241517,0.0,2.68041601173,16.0824960704,1.10287242695,0.0,1.10287242695
 06/25  05:00:00,27.2254347884,0.346390758433,3.1730251871,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,38.2052136231,2.00084844913,17.4330129978,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,40.7620517116,2.20325498953,19.7874445459,0.0,2.68041601173,16.0824960704,1.10285030381,0.0,1.10285030381
 06/25  08:00:00,48.9266827695,2.79894824452,27.3563823488,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,44.2969487726,2.26993771472,23.2556588817,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  10:00:00,50.5976976516,2.77844321717,29.0479022583,0.0,2.68041601173,16.0824960704,1.10291578242,0.0,1.10291578242
 06/25  11:00:00,45.2089272386,2.20629593171,24.2312791307,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,50.9964418146,2.58033863027,29.6447510082,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  13:00:00,46.7402201867,2.21293677448,25.755931236,0.0,2.68041601173,16.0824960704,1.10302278778,0.0,1.10302278778
 06/25  14:00:00,49.5354199919,2.3951140598,28.3689537559,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  15:00:00,49.3302963273,2.38163663592,28.1773075152,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,53.3705827719,2.66413243603,31.9350981597,0.0,2.68041601173,16.0824960704,1.10291321536,0.0,1.10291321536
 06/25  17:00:00,51.0404337733,2.52422193249,29.7448596646,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  18:00:00,52.9319784071,2.67747469309,31.4831515378,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,50.3132760867,2.40043123914,26.6741593381,0.0,2.68041601173,16.0824960704,1.10287950601,0.0,1.10287950601
 06/25  20:00:00,57.5832041377,2.0551716208,21.9526803408,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,46.796176573,1.17598710305,12.0448372937,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,43.8407907256,0.921373357678,9.34406519177,0.0,2.68041601173,16.0824960704,1.10290595512,0.0,1.10290595512
 06/25  23:00:00,41.4104848778,0.772448384412,7.06268431715,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  24:00:00,37.6525501505,0.398334337724,3.67886363655,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,44.6954194096,0.597501506586,5.1617337034,0.0,2.68041601173,21.4433280938,1.10288602285,0.0,1.10288602285
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,43.4746476687,0.597501506586,3.94096196244,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288604377,0.0,1.10288604377
 06/26  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  06:00:00,55.3235242377,4.1512992566,24.3596247697,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  07:00:00,83.7660913085,3.63423196289,31.3591335489,0.0,16.0824960704,32.6817896323,1.10313449555,0.0,1.10313449555
 06/26  08:00:00,175.564500942,5.84017857096,51.0650816795,0.0,48.2474882111,70.4033123869,1.1034555671,0.0,1.1034555671
 06/26  09:00:00,175.17171801,6.25201395116,58.6090347953,0.0,48.2474882111,62.0547409583,1.10350035253,0.0,1.10350035253
 06/26  10:00:00,177.890030711,6.41812886632,63.0878259874,0.0,48.2474882111,60.1281475517,1.10353371363,0.0,1.10353371363
 06/26  11:00:00,183.043921924,6.62571840758,66.1075342526,0.0,48.2474882111,62.0547409583,1.10377350552,0.0,1.10377350552
 06/26  12:00:00,182.789626397,6.25343387109,66.7698717696,0.0,48.2474882111,61.5103924513,1.10382988557,0.0,1.10382988557
 06/26  13:00:00,195.564459677,7.48642586901,76.1618700393,0.0,48.2474882111,63.6602354638,2.18777490132,0.0,2.18777490132
 06/26  14:00:00,197.720946927,8.01848221567,81.318388854,0.0,48.2474882111,60.1281475517,1.10347854977,0.0,1.10347854977
 06/26  15:00:00,203.449151814,8.86413879988,86.2009371571,0.0,48.2474882111,60.1281475517,1.10340620253,0.0,1.10340620253
 06/26  16:00:00,214.173855888,9.80676401178,93.0931259098,0.0,48.2474882111,63.0180376616,1.10366108795,0.0,1.10366108795
 06/26  17:00:00,198.741818614,9.01961155782,89.3931547425,0.0,37.5258241642,62.7947880557,1.1033093069,0.0,1.1033093069
 06/26  18:00:00,143.592046247,6.23156355585,74.5297035255,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/26  19:00:00,131.931790332,5.33453427285,63.8679347689,0.0,26.8041601173,33.4493877451,1.10307928008,0.0,1.10307928008
 06/26  20:00:00,110.58976336,3.97029112624,47.6359803476,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/26  21:00:00,104.549911942,3.69458970829,43.1562259518,0.0,16.0824960704,26.8041601173,1.10295670784,0.0,1.10295670784
 06/26  22:00:00,49.5096312999,0.684974945499,7.208056143,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  23:00:00,48.5102771713,0.872031968843,8.70206100284,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,45.5007517871,0.597501506586,5.96706608091,0.0,2.68041601173,21.4433280938,1.10291682601,0.0,1.10291682601
 06/27  01:00:00,45.023874145,0.597501506586,5.4901884388,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,44.624689704,0.597501506586,5.09100399773,0.0,2.68041601173,21.4433280938,1.10288866373,0.0,1.10288866373
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,36.6661245789,0.597501506586,4.32135619428,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,59.175545775,3.99210862744,28.3708369362,0.0,5.36083202345,21.4433280938,1.10299729534,0.0,1.10299729534
 06/27  07:00:00,87.8529903523,3.71085581345,35.3694087421,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/27  08:00:00,182.153682708,6.48271140321,57.0117306126,0.0,48.2474882111,70.4033123869,1.10328776539,0.0,1.10328776539
 06/27  09:00:00,182.532208942,6.9857140844,65.2358255944,0.0,48.2474882111,62.0547409583,1.10348737255,0.0,1.10348737255
 06/27  10:00:00,184.750912415,7.27071281419,69.0961237443,0.0,48.2474882111,60.1281475517,1.10352828594,0.0,1.10352828594
 06/27  11:00:00,192.241023423,7.49441168059,74.4359424789,0.0,48.2474882111,62.0547409583,2.18735030585,0.0,2.18735030585
 06/27  12:00:00,197.33377068,7.04795167571,80.5194982477,0.0,48.2474882111,61.5103924513,1.10400639947,0.0,1.10400639947
 06/27  13:00:00,212.313642168,8.46417193245,91.9333064667,0.0,48.2474882111,63.6602354638,1.10387507174,0.0,1.10387507174
 06/27  14:00:00,215.87104298,9.173535099,98.3134320244,0.0,48.2474882111,60.1281475517,1.10352931296,0.0,1.10352931296
 06/27  15:00:00,226.718643936,13.135305089,105.19926299,0.0,48.2474882111,60.1281475517,1.10350202319,0.0,1.10350202319
 06/27  16:00:00,233.395873707,14.4802127309,107.64169501,0.0,48.2474882111,63.0180376616,1.10372491083,0.0,1.10372491083
 06/27  17:00:00,212.838701705,10.0934247929,102.416224598,0.0,37.5258241642,62.7947880557,1.10332605067,0.0,1.10332605067
 06/27  18:00:00,149.30878537,6.28295891528,80.1950472898,0.0,26.8041601173,36.0181789539,1.10318420298,0.0,1.10318420298
 06/27  19:00:00,139.541461835,5.49569739094,71.3164431543,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/27  20:00:00,122.187689385,4.24409884138,58.9600986574,0.0,16.0824960704,28.0885557216,1.10312548699,0.0,1.10312548699
 06/27  21:00:00,112.374210645,3.87568324716,50.7994311166,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/27  22:00:00,53.4946345318,0.97672985351,10.901304467,0.0,5.36083202345,21.4433280938,1.1029335381,0.0,1.1029335381
 06/27  23:00:00,55.485838822,1.42422880177,15.1254258206,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,51.5720800886,1.0963202355,11.5395756534,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,49.8393771118,0.934204148605,9.96898876353,0.0,2.68041601173,21.4433280938,1.10293457932,0.0,1.10293457932
 06/28  02:00:00,46.6246374151,0.684974945499,7.00347826997,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,45.3306749588,0.597501506586,5.79698925255,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,43.0869015539,0.398334337724,3.75238301652,0.0,2.68041601173,21.4433280938,1.10293038837,0.0,1.10293038837
 06/28  05:00:00,40.6072730684,0.639086438967,5.75358641804,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,62.9201153029,3.93976436296,32.1677507286,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  07:00:00,93.6069051968,3.86907240805,40.965106992,0.0,16.0824960704,32.6817896323,1.10313498318,0.0,1.10313498318
 06/28  08:00:00,191.651325623,7.20667155119,65.7854133793,0.0,48.2474882111,70.4033123869,1.10345133714,0.0,1.10345133714
 06/28  09:00:00,192.840577262,7.6696573432,74.8602506557,0.0,48.2474882111,62.0547409583,1.10349049878,0.0,1.10349049878
 06/28  10:00:00,197.939406501,7.96148150606,81.5938491385,0.0,48.2474882111,60.1281475517,1.10351796097,0.0,1.10351796097
 06/28  11:00:00,204.920940485,8.27962015085,86.330651071,0.0,48.2474882111,62.0547409583,1.10374827619,0.0,1.10374827619
 06/28  12:00:00,205.290616369,7.77773192339,87.7465636888,0.0,48.2474882111,61.5103924513,1.10399082925,0.0,1.10399082925
