Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/28  13:00:00,218.687927494,9.24726689109,97.5244968338,0.0,48.2474882111,63.6602354638,2.18768688323,0.0,2.18768688323
 06/28  14:00:00,218.327153259,9.7072542553,100.235823147,0.0,48.2474882111,60.1281475517,1.10343780186,0.0,1.10343780186
 06/28  15:00:00,216.534163418,9.97999661898,98.1700909421,0.0,48.2474882111,60.1281475517,1.10345273901,0.0,1.10345273901
 06/28  16:00:00,220.988690514,10.5027700332,99.2119545144,0.0,48.2474882111,63.0180376616,1.10360162944,0.0,1.10360162944
 06/28  17:00:00,201.246237238,9.10875736439,91.8084275595,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 06/28  18:00:00,143.772883522,6.20127466501,74.740829692,0.0,26.8041601173,36.0181789539,1.1032693925,0.0,1.1032693925
 06/28  19:00:00,134.592836052,5.50563101987,66.3578837426,0.0,26.8041601173,33.4493877451,1.10307624142,0.0,1.10307624142
 06/28  20:00:00,115.115160429,4.11083557966,52.0208329633,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/28  21:00:00,107.250263629,3.7800748125,45.7710925347,0.0,16.0824960704,26.8041601173,1.1029356507,0.0,1.1029356507
 06/28  22:00:00,53.1363225947,1.00902695794,10.5106954254,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,51.1677636863,1.09865218393,11.1329273027,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  24:00:00,50.7120101872,1.10861054237,10.6672154452,0.0,2.68041601173,21.4433280938,1.10293194537,0.0,1.10293194537
 06/29  01:00:00,47.0896458336,0.78455852993,7.36890310398,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,46.5868483639,0.772448384412,6.87821577987,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  03:00:00,40.8740519168,0.199167168862,1.73870054826,0.0,2.68041601173,21.4433280938,1.10292692839,0.0,1.10292692839
 06/29  04:00:00,44.7619148901,0.597501506586,5.22822918384,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  05:00:00,38.7379956801,0.479752703878,4.0436427649,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,60.3357249122,3.94093348433,29.5821912165,0.0,5.36083202345,21.4433280938,1.10295757115,0.0,1.10295757115
 06/29  07:00:00,84.1394346237,3.75369048747,31.6130183395,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/29  08:00:00,175.842926595,6.64698756749,50.5366983358,0.0,48.2474882111,70.4033123869,1.1034896823,0.0,1.1034896823
 06/29  09:00:00,177.591025104,7.01818026915,60.2621755711,0.0,48.2474882111,62.0547409583,1.10353513787,0.0,1.10353513787
 06/29  10:00:00,182.935188043,7.22495686934,67.3261553165,0.0,48.2474882111,60.1281475517,1.1035587786,0.0,1.1035587786
 06/29  11:00:00,193.279316861,7.59997231556,75.3686752817,0.0,48.2474882111,62.0547409583,1.10373967647,0.0,1.10373967647
 06/29  12:00:00,197.939047629,7.30978159588,80.8629452769,0.0,48.2474882111,61.5103924513,2.18772834581,0.0,2.18772834581
 06/29  13:00:00,213.704275737,8.79774380845,92.99036816,0.0,48.2474882111,63.6602354638,1.10391228777,0.0,1.10391228777
 06/29  14:00:00,216.096706599,9.42934591353,98.2832848281,0.0,48.2474882111,60.1281475517,1.1034879257,0.0,1.1034879257
 06/29  15:00:00,221.765894154,10.7942333815,102.587584916,0.0,48.2474882111,60.1281475517,1.10341069469,0.0,1.10341069469
 06/29  16:00:00,226.534432055,11.498667531,103.761798557,0.0,48.2474882111,63.0180376616,1.10360242761,0.0,1.10360242761
 06/29  17:00:00,207.015924644,10.0158777771,96.6709945533,0.0,37.5258241642,62.7947880557,1.10332301868,0.0,1.10332301868
 06/29  18:00:00,149.685959097,6.716052847,80.1391270851,0.0,26.8041601173,36.0181789539,1.10318933091,0.0,1.10318933091
 06/29  19:00:00,139.071325942,5.69415161661,70.6478530352,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/29  20:00:00,118.163972622,4.1893791097,54.9911016265,0.0,16.0824960704,28.0885557216,1.10311944648,0.0,1.10311944648
 06/29  21:00:00,109.924764993,3.81842288769,48.4072458234,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,53.4926635261,1.00902695794,10.8670363568,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  23:00:00,51.4260288253,1.0963202355,11.3935243902,0.0,2.68041601173,21.4433280938,1.10293374533,0.0,1.10293374533
 06/29  24:00:00,49.8310189297,0.975652268447,9.91918246159,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,47.5012061832,0.78455852993,7.78046345365,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,43.2490278156,0.398334337724,3.91450927828,0.0,2.68041601173,21.4433280938,1.10293314949,0.0,1.10293314949
 06/30  03:00:00,45.2432299639,0.597501506586,5.70954425768,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  05:00:00,43.0660618502,0.909263212159,7.94219842664,0.0,5.36083202345,21.4433280938,1.10296999194,0.0,1.10296999194
 06/30  06:00:00,61.5953739843,4.14767846247,30.6350953105,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  07:00:00,88.7423089602,3.79732315939,36.1722600041,0.0,16.0824960704,32.6817896323,1.10314322325,0.0,1.10314322325
 06/30  08:00:00,180.341709804,6.75896690805,54.9235022042,0.0,48.2474882111,70.4033123869,1.10349917552,0.0,1.10349917552
 06/30  09:00:00,179.133385665,7.07479042997,61.7479259712,0.0,48.2474882111,62.0547409583,1.10354935288,0.0,1.10354935288
 06/30  10:00:00,185.846165649,7.31607548267,70.1460143095,0.0,48.2474882111,60.1281475517,1.1035765293,0.0,1.1035765293
 06/30  11:00:00,194.792905681,7.60652574277,76.8757106746,0.0,48.2474882111,62.0547409583,1.10370170888,0.0,1.10370170888
 06/30  12:00:00,196.538054978,7.14664853352,79.6250856884,0.0,48.2474882111,61.5103924513,1.10396030166,0.0,1.10396030166
 06/30  13:00:00,211.850756351,8.6107626753,91.3238299071,0.0,48.2474882111,63.6602354638,1.10383423466,0.0,1.10383423466
 06/30  14:00:00,217.045052818,9.43423964677,99.2267373139,0.0,48.2474882111,60.1281475517,1.1036802678,0.0,1.1036802678
 06/30  15:00:00,230.916225236,14.8535350758,107.678614304,0.0,48.2474882111,60.1281475517,1.10350429144,0.0,1.10350429144
 06/30  16:00:00,242.555401039,18.0100413937,113.271393678,0.0,48.2474882111,63.0180376616,1.10371211769,0.0,1.10371211769
 06/30  17:00:00,212.806529893,10.3871823369,102.090295242,0.0,37.5258241642,62.7947880557,1.10350861616,0.0,1.10350861616
 06/30  18:00:00,153.554551156,6.92474250235,83.7990294886,0.0,26.8041601173,36.0181789539,1.10318591243,0.0,1.10318591243
 06/30  19:00:00,143.655430441,5.88517172039,75.0409374305,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/30  20:00:00,122.446861287,4.29427623676,59.1690931644,0.0,16.0824960704,28.0885557216,1.10312204503,0.0,1.10312204503
 06/30  21:00:00,112.353917629,3.86774023472,50.7870811127,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,52.3969691507,0.899485015068,9.88088392424,0.0,5.36083202345,21.4433280938,1.10293243663,0.0,1.10293243663
 06/30  23:00:00,53.7990121273,1.28301693614,13.5798109915,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,45.7488465865,0.597501506586,6.21516088032,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/01  01:00:00,35.7446120011,0.199167168862,1.97009265608,0.0,2.68041601173,16.0824960704,1.10292627536,0.0,1.10292627536
 07/01  02:00:00,39.427171736,0.597501506586,5.25431805322,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288193848,0.0,1.10288193848
 07/01  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  06:00:00,55.9028025278,4.2826391981,24.8075631183,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/01  07:00:00,65.9079202473,3.66823332352,30.2895042948,0.0,5.36083202345,26.5809105114,1.1029602248,0.0,1.1029602248
 07/01  08:00:00,102.684365247,4.19193313171,40.3802871716,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/01  09:00:00,112.152051998,4.41248273258,47.3797320136,0.0,26.8041601173,33.5472370403,1.10312187796,0.0,1.10312187796
 07/01  10:00:00,117.531749764,4.43479726057,53.7004119555,0.0,26.8041601173,32.583940337,1.10315573872,0.0,1.10315573872
 07/01  11:00:00,122.626426008,4.36731194091,56.6148812112,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 07/01  12:00:00,126.639831331,4.45293421136,61.827059868,0.0,26.8041601173,33.5472370403,1.10317931109,0.0,1.10317931109
 07/01  13:00:00,131.002568119,4.638640223,68.572881853,0.0,26.8041601173,30.9784458315,1.10316540274,0.0,1.10316540274
 07/01  14:00:00,100.801725366,4.27133669077,67.1489972548,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/01  15:00:00,103.950407064,4.611507121,71.2419041271,0.0,8.04124803518,20.0473076865,1.10303585671,0.0,1.10303585671
 07/01  16:00:00,107.908563718,4.91482676,74.5756422411,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/01  17:00:00,100.431833278,4.80485406133,74.9290336343,0.0,2.68041601173,18.0090894769,1.10292171023,0.0,1.10292171023
 07/01  18:00:00,55.6325785779,2.52902079769,34.332205604,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,52.537608304,2.21752876919,29.0813940253,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  20:00:00,65.026645254,2.32027779213,29.1310152857,0.0,2.68041601173,16.0824960704,1.10297652777,0.0,1.10297652777
 07/01  21:00:00,51.933700862,1.48254442771,16.8758042581,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  22:00:00,43.2682623803,0.789402588137,8.90350761592,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,45.8915180553,1.0711991377,11.2449667414,0.0,2.68041601173,16.0824960704,1.10293237388,0.0,1.10293237388
 07/01  24:00:00,38.1095876398,0.398334337724,4.13590112593,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,37.909980897,0.398334337724,3.93629438307,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285405511,0.0,1.10285405511
 07/02  03:00:00,39.8421489802,0.597501506586,5.66929529739,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292174951,0.0,1.10292174951
 07/02  06:00:00,31.8050396214,1.37351791143,11.6601695338,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,45.4317968346,2.65609377933,24.004350879,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,43.9099111574,2.231572548,22.9069864332,0.0,2.68041601173,16.0824960704,1.10291138791,0.0,1.10291138791
 07/02  09:00:00,53.6586696922,2.82316827604,32.06414924,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,47.8449193059,2.24913322492,26.8244339047,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  11:00:00,56.0027861421,2.75567732747,34.4757566385,0.0,2.68041601173,16.0824960704,1.10290299132,0.0,1.10290299132
 07/02  12:00:00,50.0426462047,2.18763239174,29.0836616367,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  13:00:00,58.1919898072,2.63695628671,36.7836813443,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,53.1123346774,2.23289031866,32.1080921825,0.0,2.68041601173,16.0824960704,1.1029514204,0.0,1.1029514204
 07/02  15:00:00,64.8639697545,2.89587345251,43.1967441258,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,59.5770781583,2.57009329678,38.2356326853,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,69.0357900458,3.13386094766,47.1305769219,0.0,2.68041601173,16.0824960704,1.10291199006,0.0,1.10291199006
 07/02  18:00:00,58.3991923106,2.53159866884,37.0962414656,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,65.1483345069,2.87402967328,41.0356193241,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,65.1831217232,2.25617777994,29.3515917671,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  21:00:00,58.4589473944,1.86919859212,23.0143966261,0.0,2.68041601173,16.0824960704,1.10293658828,0.0,1.10293658828
 07/02  22:00:00,50.0501121609,1.30553948739,15.1692204973,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  23:00:00,52.345215699,1.55713757966,17.2127259432,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,45.9830111587,1.03800460956,11.369654373,0.0,2.68041601173,16.0824960704,1.10290998125,0.0,1.10290998125
 07/03  01:00:00,51.1394738111,1.05011475508,11.1531748564,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  02:00:00,49.512579419,0.971615553274,9.60477966606,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,46.0388195155,0.665058228613,6.43757708724,0.0,2.68041601173,21.4433280938,1.10292934997,0.0,1.10292934997
 07/03  04:00:00,45.2845984945,0.59812607814,5.75028821672,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  05:00:00,43.1929405092,0.878087041602,8.1002532562,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,62.6751086945,3.84057840027,32.0219300829,0.0,5.36083202345,21.4433280938,1.10298161629,0.0,1.10298161629
 07/03  07:00:00,94.7570156087,4.00427310872,41.9800167032,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/03  08:00:00,194.139695088,6.96964318425,68.5108112115,0.0,48.2474882111,70.4033123869,1.10338460524,0.0,1.10338460524
 07/03  09:00:00,194.260611463,7.44310433642,76.5068378632,0.0,48.2474882111,62.0547409583,1.10355480031,0.0,1.10355480031
 07/03  10:00:00,202.421154141,7.75900228421,86.2780760002,0.0,48.2474882111,60.1281475517,1.10356922432,0.0,1.10356922432
 07/03  11:00:00,214.507478441,8.13523896151,96.0615702162,0.0,48.2474882111,62.0547409583,1.1037385164,0.0,1.1037385164
 07/03  12:00:00,216.273279336,7.64910156199,98.857857017,0.0,48.2474882111,61.5103924513,2.18768848915,0.0,2.18768848915
 07/03  13:00:00,233.563451836,10.534343846,111.112944221,0.0,48.2474882111,63.6602354638,1.10387345573,0.0,1.10387345573
 07/03  14:00:00,246.40451103,18.5089826169,119.511452556,0.0,48.2474882111,60.1281475517,1.10345615674,0.0,1.10345615674
 07/03  15:00:00,253.091595327,20.006963258,124.700556212,0.0,48.2474882111,60.1281475517,1.10345481616,0.0,1.10345481616
 07/03  16:00:00,260.681622601,20.7256668362,128.681989798,0.0,48.2474882111,63.0180376616,1.10366916512,0.0,1.10366916512
 07/03  17:00:00,245.617836566,20.355103674,124.933680578,0.0,37.5258241642,62.7947880557,1.103274294,0.0,1.103274294
 07/03  18:00:00,190.470921484,17.5141879049,110.125954413,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/03  19:00:00,167.93115347,8.34043437095,96.8613978094,0.0,26.8041601173,33.4493877451,1.10317354231,0.0,1.10317354231
 07/03  20:00:00,137.753351314,4.88660041121,73.8832590167,0.0,16.0824960704,28.0885557216,1.10311037304,0.0,1.10311037304
 07/03  21:00:00,120.215023471,4.22118849366,58.294738696,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/03  22:00:00,57.7425527969,1.26821451949,14.8577380661,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,56.7232083307,1.41368661045,16.3733375206,0.0,2.68041601173,21.4433280938,1.10292765385,0.0,1.10292765385
 07/03  24:00:00,51.7578038794,1.03316055135,11.7884591284,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/04  01:00:00,49.8283894309,1.35783974548,14.8951975092,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,40.4726788947,0.597501506586,6.29982521192,0.0,2.68041601173,16.0824960704,1.10291217043,0.0,1.10291217043
 07/04  03:00:00,35.7664568143,0.199167168862,1.99193746925,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,39.9265869603,0.597501506586,5.75373327753,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,31.0570724321,0.479752703878,4.40396755204,0.0,2.68041601173,16.0824960704,1.1029694474,0.0,1.1029694474
 07/04  06:00:00,41.5943640034,2.16046229684,20.6625495303,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,47.9606371697,2.5872647906,26.6020202029,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  08:00:00,49.2624286919,2.51913350392,27.9719430118,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,54.0796062396,2.72493276234,32.5833213011,0.0,2.68041601173,16.0824960704,1.10277960321,0.0,1.10277960321
 07/04  10:00:00,54.0294160917,2.50070258663,32.7573613289,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  11:00:00,57.6630019849,2.62812111878,36.2635286899,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,56.8720876401,2.43632722027,35.6644082436,0.0,2.68041601173,16.0824960704,1.10273431596,0.0,1.10273431596
 07/04  13:00:00,61.5456080536,2.68120191466,40.0930539628,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,60.8392008783,2.52803611515,39.539812587,0.0,2.68041601173,16.0824960704,1.1029540529,0.0,1.1029540529
 07/04  15:00:00,66.2644815283,2.89960399359,44.5935253585,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  16:00:00,66.4801726812,2.83889190916,44.8699285958,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,70.0321207327,3.20576620161,48.0550023549,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  18:00:00,67.0177119509,2.97559917901,45.2707605957,0.0,2.68041601173,16.0824960704,1.10290413501,0.0,1.10290413501
 07/04  19:00:00,66.696045986,3.07402122119,42.3833392553,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,70.9715056059,2.51459517994,34.8815582497,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  21:00:00,65.2277261877,2.30921710069,29.3431569108,0.0,2.68041601173,16.0824960704,1.10296900634,0.0,1.10296900634
 07/04  22:00:00,57.3135283783,1.76260133416,21.975574868,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,54.5506912429,1.64075029599,19.3345887707,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  24:00:00,54.3959431056,1.6382916189,19.1822993105,0.0,2.68041601173,16.0824960704,1.10291054935,0.0,1.10291054935
 07/05  01:00:00,57.3680596428,1.51578109604,16.9160943471,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,57.4091482142,1.59537824758,16.877585767,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  03:00:00,53.2463026468,1.29145068919,13.018667758,0.0,2.68041601173,21.4433280938,1.10286896045,0.0,1.10286896045
 07/05  04:00:00,53.1938901926,1.35263536457,12.9050706284,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  05:00:00,45.7531383089,1.15867257662,10.3798655209,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,64.6431598046,4.6320502064,33.1985093868,0.0,5.36083202345,21.4433280938,1.10291177623,0.0,1.10291177623
 07/05  07:00:00,93.3173322973,4.30850688556,40.236099615,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/05  08:00:00,189.402780853,7.42463463685,63.3189055242,0.0,48.2474882111,70.4033123869,1.1034444956,0.0,1.1034444956
 07/05  09:00:00,189.486866597,7.71328182263,71.4629155107,0.0,48.2474882111,62.0547409583,1.10347337867,0.0,1.10347337867
 07/05  10:00:00,194.291318777,7.80106526619,78.1061776544,0.0,48.2474882111,60.1281475517,1.10348175399,0.0,1.10348175399
 07/05  11:00:00,203.736309204,7.99412066253,85.4315192776,0.0,48.2474882111,62.0547409583,1.10363728478,0.0,1.10363728478
 07/05  12:00:00,206.435125618,7.49770655606,89.1710983049,0.0,48.2474882111,61.5103924513,2.18763027759,0.0,2.18763027759
 07/05  13:00:00,224.709072555,9.02530899097,103.767599795,0.0,48.2474882111,63.6602354638,1.10374970346,0.0,1.10374970346
 07/05  14:00:00,232.833705988,11.7177726011,112.731857529,0.0,48.2474882111,60.1281475517,1.10343808459,0.0,1.10343808459
 07/05  15:00:00,247.285799464,19.0543916369,119.84733197,0.0,48.2474882111,60.1281475517,1.10343931579,0.0,1.10343931579
 07/05  16:00:00,245.440582511,17.3463827844,116.82023376,0.0,48.2474882111,63.0180376616,1.10367323349,0.0,1.10367323349
 07/05  17:00:00,206.562630167,10.0562143672,96.1773634861,0.0,37.5258241642,62.7947880557,1.10330282382,0.0,1.10330282382
 07/05  18:00:00,141.265767433,6.54261399648,71.8923742711,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/05  19:00:00,134.004320747,5.53605029499,65.738949162,0.0,26.8041601173,33.4493877451,1.10306873296,0.0,1.10306873296
 07/05  20:00:00,117.896880835,4.31318731209,54.6002016371,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/05  21:00:00,111.072693271,3.94300524208,49.4305917473,0.0,16.0824960704,26.8041601173,1.1029494626,0.0,1.1029494626
 07/05  22:00:00,52.8026592434,0.939318448841,10.2467405831,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  23:00:00,55.5367883233,1.42422880177,15.1763753219,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,48.4685689139,0.838837440699,8.69354727358,0.0,2.68041601173,21.4433280938,1.10292396706,0.0,1.10292396706
 07/06  01:00:00,51.2541648993,1.0959599128,11.2220207869,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,50.5182552996,1.0711991377,10.5108719622,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  03:00:00,50.4199510387,1.06514406495,10.4186227741,0.0,2.68041601173,21.4433280938,1.10292794437,0.0,1.10292794437
 07/06  04:00:00,43.2514630852,0.398334337724,3.91694454782,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,45.37957562,1.08142773818,10.0835476705,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  06:00:00,62.6345200816,3.92480586581,31.8971140045,0.0,5.36083202345,21.4433280938,1.10297279579,0.0,1.10297279579
 07/06  07:00:00,86.6734479003,3.47903268332,34.4216894203,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/06  08:00:00,178.055729216,6.08698988363,53.30949864,0.0,48.2474882111,70.4033123869,1.10340335989,0.0,1.10340335989
 07/06  09:00:00,176.788639595,6.14022174956,60.3377485815,0.0,48.2474882111,62.0547409583,1.1035118702,0.0,1.1035118702
 07/06  10:00:00,180.343055436,6.4139781396,65.5450014398,0.0,48.2474882111,60.1281475517,1.10351908877,0.0,1.10351908877
 07/06  11:00:00,185.739783587,6.85555800647,68.5735563169,0.0,48.2474882111,62.0547409583,1.10367524994,0.0,1.10367524994
 07/06  12:00:00,186.661744508,6.48709556068,70.4083281911,0.0,48.2474882111,61.5103924513,2.18770249218,0.0,2.18770249218
 07/06  13:00:00,197.073364784,7.2358402334,77.9213607816,0.0,48.2474882111,63.6602354638,1.10378140864,0.0,1.10378140864
 07/06  14:00:00,202.506039959,7.90550111629,86.2164629861,0.0,48.2474882111,60.1281475517,1.10346138133,0.0,1.10346138133
 07/06  15:00:00,210.553743714,8.83614460737,93.3335232494,0.0,48.2474882111,60.1281475517,1.10337462257,0.0,1.10337462257
 07/06  16:00:00,207.85264402,9.02981756183,87.5488604909,0.0,48.2474882111,63.0180376616,1.1035656753,0.0,1.1035656753
 07/06  17:00:00,182.53417141,7.61742702659,74.5876920692,0.0,37.5258241642,62.7947880557,1.10325888777,0.0,1.10325888777
 07/06  18:00:00,125.948342652,5.17416225343,57.9434012331,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/06  19:00:00,118.500354013,4.47013841979,51.3008943036,0.0,26.8041601173,33.4493877451,1.10307365463,0.0,1.10307365463
 07/06  20:00:00,107.04659182,3.70785670904,44.3552432249,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/06  21:00:00,102.437624675,3.53555233955,41.2029760541,0.0,16.0824960704,26.8041601173,1.10294827574,0.0,1.10294827574
 07/06  22:00:00,46.3692353902,0.398334337724,4.35430084115,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,49.6998547571,0.931782119501,9.83188843798,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,43.2503591909,0.386224192206,3.92795079901,0.0,2.68041601173,21.4433280938,1.1028856146,0.0,1.1028856146
 07/07  01:00:00,45.9521608122,0.597501506586,6.41847510602,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,43.494822181,0.398334337724,4.16030364366,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  03:00:00,41.0672675563,0.199167168862,1.93191618783,0.0,2.68041601173,21.4433280938,1.10293036314,0.0,1.10293036314
 07/07  04:00:00,43.4694295358,0.398334337724,4.13491099843,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  05:00:00,38.4371979265,0.386224192206,3.83637352288,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,64.7717151598,4.21001949045,33.749095458,0.0,5.36083202345,21.4433280938,1.10297719478,0.0,1.10297719478
 07/07  07:00:00,89.7902946453,3.51470942632,37.5028594223,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/07  08:00:00,181.555908191,5.94782066969,56.9488468296,0.0,48.2474882111,70.4033123869,1.10341765818,0.0,1.10341765818
 07/07  09:00:00,178.832369294,6.32330287404,62.1983971566,0.0,48.2474882111,62.0547409583,1.10352254561,0.0,1.10352254561
 07/07  10:00:00,185.712367751,6.86694048443,70.4613514095,0.0,48.2474882111,60.1281475517,1.10352813496,0.0,1.10352813496
 07/07  11:00:00,195.344241014,7.11960792744,77.9139638227,0.0,48.2474882111,62.0547409583,1.10368263503,0.0,1.10368263503
 07/07  12:00:00,196.571083004,6.79077789094,80.0139843562,0.0,48.2474882111,61.5103924513,2.18770998737,0.0,2.18770998737
 07/07  13:00:00,206.786167367,7.81874110898,87.0512624895,0.0,48.2474882111,63.6602354638,1.10378162938,0.0,1.10378162938
 07/07  14:00:00,204.406133511,8.40260500057,87.6194526532,0.0,48.2474882111,60.1281475517,1.10346007919,0.0,1.10346007919
 07/07  15:00:00,198.485313413,8.279270572,81.8219669839,0.0,48.2474882111,60.1281475517,1.10337207991,0.0,1.10337207991
 07/07  16:00:00,202.670202619,8.76684515242,82.6293914999,0.0,48.2474882111,63.0180376616,1.10356019756,0.0,1.10356019756
 07/07  17:00:00,176.017205049,7.22799589138,68.4601568432,0.0,37.5258241642,62.7947880557,1.10325386008,0.0,1.10325386008
 07/07  18:00:00,116.509203446,4.70612346238,48.9723008188,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/07  19:00:00,111.294577098,4.23741205709,44.3278437515,0.0,26.8041601173,33.4493877451,1.10307108638,0.0,1.10307108638
 07/07  20:00:00,102.548985308,3.6572025001,39.9082909219,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/07  21:00:00,99.9626233695,3.51674544074,38.746781647,0.0,16.0824960704,26.8041601173,1.10294830731,0.0,1.10294830731
 07/07  22:00:00,46.1554357705,0.398334337724,4.14050122138,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,41.0970919409,0.199167168862,1.96174057241,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,45.7020258911,0.597501506586,6.16834018482,0.0,2.68041601173,21.4433280938,1.10286886904,0.0,1.10286886904
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287798666,0.0,1.10287798666
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  06:00:00,71.5393270863,4.20648427772,40.5181988667,0.0020437305347,5.36083202345,21.4433280938,1.10297261747,0.0,1.10297261747
 07/08  07:00:00,75.7727623537,3.57422064384,40.2435041655,0.00485491541669,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/08  08:00:00,103.045803989,3.93386902615,40.9997900187,0.0,26.8041601173,31.2995447326,1.10305784756,0.0,1.10305784756
 07/08  09:00:00,107.426423255,3.96338778739,43.1031982157,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/08  10:00:00,110.365505778,3.96304069628,47.0059245338,0.0,26.8041601173,32.583940337,1.10294253857,0.0,1.10294253857
 07/08  11:00:00,113.755333641,3.91701543779,48.1940853468,0.0,26.8041601173,34.8316326447,1.10321731909,0.0,1.10321731909
 07/08  12:00:00,115.161939303,4.09078841574,50.7113136358,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/08  13:00:00,112.084043731,4.23035941891,50.0626382693,0.0,26.8041601173,30.9784458315,1.10315455169,0.0,1.10315455169
 07/08  14:00:00,77.1132526826,3.7594679602,43.9723933023,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/08  15:00:00,75.5832331411,3.7538302888,43.7324070366,0.0,8.04124803518,20.0473076865,1.1030388929,0.0,1.1030388929
 07/08  16:00:00,74.2193395283,3.60830591208,42.1929388993,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/08  17:00:00,66.9218545826,3.51121937062,42.7126896292,0.0,2.68041601173,18.0090894769,1.1029234484,0.0,1.1029234484
 07/08  18:00:00,35.0300048253,1.43266255482,14.8259900943,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  19:00:00,34.1985051397,1.17078272214,11.789036908,0.0,2.68041601173,16.0824960704,1.10295057696,0.0,1.10295057696
 07/08  20:00:00,35.7496452364,0.199167168862,1.97512589138,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  21:00:00,40.2044865725,0.597501506586,6.03163288976,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288347116,0.0,1.10288347116
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285872342,0.0,1.10285872342
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287668946,0.0,1.10287668946
 07/09  06:00:00,26.7878910335,0.825267713007,7.19127114428,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  07:00:00,38.4185291241,1.99793543643,17.6492415115,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,45.9428639825,2.76306039538,24.4084514109,0.0,2.68041601173,16.0824960704,1.10290966878,0.0,1.10290966878
 07/09  09:00:00,41.3326010209,2.22902355109,20.3322252936,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  10:00:00,48.2237240619,2.76109496896,26.6912769168,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,42.7659487445,2.16321426628,21.831382302,0.0,2.68041601173,16.0824960704,1.1029487497,0.0,1.1029487497
 07/09  12:00:00,45.0124099937,2.30542249093,23.9356353266,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,40.9762540973,1.90287864711,20.302023274,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  14:00:00,46.7689108176,2.31931439192,25.6782442495,0.0,2.68041601173,16.0824960704,1.10298611808,0.0,1.10298611808
 07/09  15:00:00,45.6623894883,2.1940678481,24.696969464,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,52.9898896784,2.79444964353,31.4240878586,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,47.3890010703,2.31337604634,26.3042728478,0.0,2.68041601173,16.0824960704,1.10290712656,0.0,1.10290712656
 07/09  18:00:00,53.7990043958,2.84353272964,32.18411949,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,48.1446887641,2.24311598416,24.6628872704,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  20:00:00,58.9712784382,2.20737938815,23.1885468738,0.0,2.68041601173,16.0824960704,1.10290803809,0.0,1.10290803809
 07/09  21:00:00,48.9142094831,1.38497920086,13.9538781061,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  22:00:00,47.5805129678,1.23717177842,12.7679890132,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,40.9264945037,0.665058228613,6.68608409885,0.0,2.68041601173,16.0824960704,1.10290498861,0.0,1.10290498861
 07/09  24:00:00,39.1041353265,0.497917922155,5.0308652282,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,45.3145223897,0.597501506586,5.78083668345,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  02:00:00,45.0931749946,0.597501506586,5.55948928841,0.0,2.68041601173,21.4433280938,1.10288455831,0.0,1.10288455831
 07/10  03:00:00,40.7746262867,0.199167168862,1.63927491822,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  04:00:00,42.4500732714,0.398334337724,3.115554734,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,34.9228272488,0.099583584431,0.608643453031,0.0,5.36083202345,21.4433280938,1.10296740681,0.0,1.10296740681
 07/10  06:00:00,56.5102673419,4.07037584433,25.6272912862,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,82.0622597581,3.70110969432,29.588424267,0.0,16.0824960704,32.6817896323,1.10314931775,0.0,1.10314931775
 07/10  08:00:00,169.805286613,5.84219277707,45.3038531441,0.0,48.2474882111,70.4033123869,0.02,0.0,0.02
 07/10  09:00:00,168.431163294,6.14910291838,51.9713911125,0.0,48.2474882111,62.0547409583,1.10349378785,0.0,1.10349378785
 07/10  10:00:00,170.592934019,6.25141582273,55.9574423397,0.0,48.2474882111,60.1281475517,1.1035065506,0.0,1.1035065506
 07/10  11:00:00,175.822287881,6.40338330517,59.1082353121,0.0,48.2474882111,62.0547409583,2.187200941,0.0,2.187200941
 07/10  12:00:00,176.039677845,6.01522276927,60.2581343189,0.0,48.2474882111,61.5103924513,1.10385711587,0.0,1.10385711587
 07/10  13:00:00,189.25998882,7.17979642365,70.1640286269,0.0,48.2474882111,63.6602354638,1.10386078018,0.0,1.10386078018
 07/10  14:00:00,192.881097345,7.76802849687,76.7289929913,0.0,48.2474882111,60.1281475517,1.10343431118,0.0,1.10343431118
 07/10  15:00:00,200.904882661,8.74557685737,83.7752299472,0.0,48.2474882111,60.1281475517,1.10342538749,0.0,1.10342538749
 07/10  16:00:00,210.466539238,9.71652409611,89.476049175,0.0,48.2474882111,63.0180376616,1.10361731143,0.0,1.10361731143
 07/10  17:00:00,195.738387602,8.97906095695,86.430274331,0.0,37.5258241642,62.7947880557,1.10328943694,0.0,1.10328943694
 07/10  18:00:00,142.52514766,6.27153402698,73.4228344676,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/10  19:00:00,135.44688535,5.46197116708,67.2555928927,0.0,26.8041601173,33.4493877451,1.1030741151,0.0,1.1030741151
 07/10  20:00:00,114.269908277,3.98073791577,51.3056784749,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/10  21:00:00,103.370548249,3.65909111344,42.012360854,0.0,16.0824960704,26.8041601173,1.10301232337,0.0,1.10301232337
 07/10  22:00:00,48.3328098116,0.597501506586,6.11870809366,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,41.2107955069,0.199167168862,2.07544413842,0.0,2.68041601173,21.4433280938,1.1029292406,0.0,1.1029292406
 07/10  24:00:00,43.2690464617,0.398334337724,3.93452792437,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,44.8941881809,0.597501506586,5.36050247471,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  03:00:00,44.3269564244,0.597501506586,4.79327071818,0.0,2.68041601173,21.4433280938,1.10287199075,0.0,1.10287199075
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296761445,0.0,1.10296761445
 07/11  06:00:00,60.0488966732,4.38406727385,28.8522291879,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,85.5604936387,3.72353257009,33.0642352718,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/11  08:00:00,178.194963362,6.32957034725,53.206152323,0.0,48.2474882111,70.4033123869,1.1033841482,0.0,1.1033841482
 07/11  09:00:00,177.862092453,6.65051380771,60.9009093817,0.0,48.2474882111,62.0547409583,1.10353024925,0.0,1.10353024925
 07/11  10:00:00,181.508783709,6.77041439329,66.354293459,0.0,48.2474882111,60.1281475517,1.10352949191,0.0,1.10352949191
 07/11  11:00:00,184.245651256,6.851458179,67.0835238137,0.0,48.2474882111,62.0547409583,1.10367528292,0.0,1.10367528292
 07/11  12:00:00,183.89890378,6.35787897182,67.774704052,0.0,48.2474882111,61.5103924513,2.1876649178,0.0,2.1876649178
 07/11  13:00:00,198.681552299,7.60392216423,79.1614663654,0.0,48.2474882111,63.6602354638,1.10374740301,0.0,1.10374740301
 07/11  14:00:00,201.334430472,8.19041187667,84.7599427388,0.0,48.2474882111,60.1281475517,1.10342832091,0.0,1.10342832091
 07/11  15:00:00,207.32388601,9.14509895386,89.7947111996,0.0,48.2474882111,60.1281475517,1.10341952749,0.0,1.10341952749
 07/11  16:00:00,216.023617834,10.0898778035,94.6597740634,0.0,48.2474882111,63.0180376616,1.10363269816,0.0,1.10363269816
 07/11  17:00:00,202.120110533,9.38669323391,92.4043649847,0.0,37.5258241642,62.7947880557,1.10327233094,0.0,1.10327233094
 07/11  18:00:00,145.767394793,6.51429083556,76.4223247921,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/11  19:00:00,136.042493715,5.63329850797,67.6798739171,0.0,26.8041601173,33.4493877451,1.10306697939,0.0,1.10306697939
 07/11  20:00:00,114.285546687,4.06331376884,51.238741032,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/11  21:00:00,104.707238302,3.70959524262,43.2985467777,0.0,16.0824960704,26.8041601173,1.10292479979,0.0,1.10292479979
 07/11  22:00:00,48.8727434126,0.64756354083,6.6085796604,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,49.3718504088,0.971615553274,9.46405065591,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,45.5241272209,0.597501506586,5.99044151466,0.0,2.68041601173,21.4433280938,1.10288305894,0.0,1.10288305894
 07/12  01:00:00,45.276049096,0.610692620218,5.72917227611,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,43.0716138685,0.398334337724,3.73709533112,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  03:00:00,44.7629838257,0.597501506586,5.22929811945,0.0,2.68041601173,21.4433280938,1.10292746532,0.0,1.10292746532
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  05:00:00,38.6815779046,0.491862849396,3.97511484384,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,59.0339939163,3.84440723053,28.3769864744,0.0,5.36083202345,21.4433280938,1.10291426853,0.0,1.10291426853
 07/12  07:00:00,84.7406112429,3.72851289939,32.2393725468,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/12  08:00:00,180.153548387,6.52712894057,54.9671787544,0.0,48.2474882111,70.4033123869,1.10340780171,0.0,1.10340780171
 07/12  09:00:00,181.649793457,6.90481858362,64.4343056096,0.0,48.2474882111,62.0547409583,1.10352701877,0.0,1.10352701877
 07/12  10:00:00,185.823517482,7.10523129893,70.3342103267,0.0,48.2474882111,60.1281475517,1.1035242107,0.0,1.1035242107
 07/12  11:00:00,195.364887693,7.41075624871,77.6434621808,0.0,48.2474882111,62.0547409583,1.10369380374,0.0,1.10369380374
 07/12  12:00:00,200.027119541,7.0662783589,83.1945204252,0.0,48.2474882111,61.5103924513,2.18762648831,0.0,2.18762648831
 07/12  13:00:00,213.083679229,8.4388883534,92.7286271063,0.0,48.2474882111,63.6602354638,1.10376785837,0.0,1.10376785837
 07/12  14:00:00,214.147815272,9.0343632386,96.7293761769,0.0,48.2474882111,60.1281475517,1.10340553953,0.0,1.10340553953
 07/12  15:00:00,228.232540315,13.9636774988,105.88478696,0.0,48.2474882111,60.1281475517,1.1034642158,0.0,1.1034642158
 07/12  16:00:00,240.642574084,17.6725428632,111.696065254,0.0,48.2474882111,63.0180376616,1.10370138172,0.0,1.10370138172
 07/12  17:00:00,215.147835592,10.3257138298,104.493069449,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 07/12  18:00:00,156.602965097,7.0515972744,86.7205886576,0.0,26.8041601173,36.0181789539,1.10319701413,0.0,1.10319701413
 07/12  19:00:00,145.653957398,6.01083832067,76.9137977876,0.0,26.8041601173,33.4493877451,1.10306312498,0.0,1.10306312498
 07/12  20:00:00,124.743167548,4.38524799207,61.3744276694,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/12  21:00:00,114.211767584,3.9469661315,52.5657051707,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,54.7491110669,1.07640351862,12.0561073369,0.0,5.36083202345,21.4433280938,1.10297880655,0.0,1.10297880655
 07/12  23:00:00,55.6122298179,1.42422880177,15.2518168165,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,51.3521740168,1.0963202355,11.3196695816,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  01:00:00,45.1064738221,0.531112450299,5.63917717219,0.0,2.68041601173,21.4433280938,1.10270658403,0.0,1.10270658403
 07/13  02:00:00,51.2775908863,1.15867257662,11.1827341101,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,45.3534924354,0.597501506586,5.81980672915,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292827922,0.0,1.10292827922
 07/13  05:00:00,46.0756424884,1.14180507052,10.7192372065,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,63.4850808326,3.97353317995,32.6989474413,0.0,5.36083202345,21.4433280938,1.10291499883,0.0,1.10291499883
 07/13  07:00:00,94.3140861897,3.96489422065,41.5764661724,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/13  08:00:00,191.015433923,7.18499920891,65.1711940221,0.0,48.2474882111,70.4033123869,1.10339482572,0.0,1.10339482572
 07/13  09:00:00,188.958622644,7.42938853165,71.2185648493,0.0,48.2474882111,62.0547409583,1.10349988503,0.0,1.10349988503
 07/13  10:00:00,191.49991257,7.50197209336,75.6138646193,0.0,48.2474882111,60.1281475517,1.10349670393,0.0,1.10349670393
 07/13  11:00:00,198.500880538,7.71559901855,80.4746122561,0.0,48.2474882111,62.0547409583,1.10368075809,0.0,1.10368075809
 07/13  12:00:00,202.692438026,7.30094956337,85.625167706,0.0,48.2474882111,61.5103924513,1.10387019741,0.0,1.10387019741
 07/13  13:00:00,218.44328344,8.7784625336,97.7486571373,0.0,48.2474882111,63.6602354638,2.18751374229,0.0,2.18751374229
 07/13  14:00:00,224.462953375,11.5421960558,104.536681463,0.0,48.2474882111,60.1281475517,0.02,0.0,0.02
 07/13  15:00:00,244.473918265,19.635561494,116.454280914,0.0,48.2474882111,60.1281475517,1.10344213179,0.0,1.10344213179
 07/13  16:00:00,252.754464056,20.5680283586,120.91246973,0.0,48.2474882111,63.0180376616,1.10345854661,0.0,1.10345854661
 07/13  17:00:00,238.041302298,19.9131776285,117.799072355,0.0,37.5258241642,62.7947880557,1.10341124731,0.0,1.10341124731
 07/13  18:00:00,164.249962651,7.76107160492,93.6581118808,0.0,26.8041601173,36.0181789539,1.10318565801,0.0,1.10318565801
 07/13  19:00:00,150.004287475,6.48475551427,80.7902106707,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/13  20:00:00,126.626846594,4.57424875427,63.0691059538,0.0,16.0824960704,28.0885557216,1.10308482019,0.0,1.10308482019
 07/13  21:00:00,116.128609988,4.05716273147,54.3723509746,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,55.0608357418,1.11623695239,12.327998578,0.0,5.36083202345,21.4433280938,1.10292841119,0.0,1.10292841119
 07/13  23:00:00,55.6400689912,1.42422880177,15.2796559898,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,50.6773782297,1.02831649315,10.7128775369,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,52.3836675137,1.17078272214,12.276700592,0.0,2.68041601173,21.4433280938,1.10292629574,0.0,1.10292629574
 07/14  02:00:00,48.7709320805,0.884142114361,8.95060576654,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,49.7765070962,1.00902695794,9.83129593859,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,41.1065036029,0.199167168862,1.97115223437,0.0,2.68041601173,21.4433280938,1.10292801441,0.0,1.10292801441
 07/14  05:00:00,44.8946134184,1.01144898705,9.66856421994,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,64.7968933124,3.98133445186,34.0029586492,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,95.4588069072,3.98932021399,42.6967608965,0.0,16.0824960704,32.6817896323,1.10313899156,0.0,1.10313899156
 07/14  08:00:00,193.76791707,7.30684900079,67.8018273769,0.0,48.2474882111,70.4033123869,1.1034380145,0.0,1.1034380145
 07/14  09:00:00,193.62062753,7.58027830163,75.7296799646,0.0,48.2474882111,62.0547409583,1.10345259084,0.0,1.10345259084
 07/14  10:00:00,196.34348724,7.68579571852,80.2736156645,0.0,48.2474882111,60.1281475517,1.10355312597,0.0,1.10355312597
 07/14  11:00:00,204.394775634,7.96845820507,86.1156481658,0.0,48.2474882111,62.0547409583,1.10364491621,0.0,1.10364491621
 07/14  12:00:00,200.380299174,7.31758420244,83.2963942148,0.0,48.2474882111,61.5103924513,1.10385532655,0.0,1.10385532655
 07/14  13:00:00,210.141629993,8.52548198732,89.6999842364,0.0,48.2474882111,63.6602354638,1.10385887994,0.0,1.10385887994
 07/14  14:00:00,212.275103807,9.04316528828,94.8478626622,0.0,48.2474882111,60.1281475517,1.10353569776,0.0,1.10353569776
 07/14  15:00:00,217.431367774,9.89727455084,99.1500173667,0.0,48.2474882111,60.1281475517,1.10337273576,0.0,1.10337273576
 07/14  16:00:00,224.384973164,10.7675753025,102.343431895,0.0,48.2474882111,63.0180376616,1.10361817504,0.0,1.10361817504
 07/14  17:00:00,205.760348854,9.8417199174,95.5895766224,0.0,37.5258241642,62.7947880557,1.10326157861,0.0,1.10326157861
 07/14  18:00:00,147.901070489,6.68327255261,78.3870187715,0.0,26.8041601173,36.0181789539,1.10317053106,0.0,1.10317053106
 07/14  19:00:00,139.476643765,5.77477054404,70.9725519316,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/14  20:00:00,119.740690459,4.18336464601,56.5738339264,0.0,16.0824960704,28.0885557216,1.1030941811,0.0,1.1030941811
 07/14  21:00:00,110.004251699,3.7903340954,48.514821322,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/14  22:00:00,53.7002124762,1.00902695794,11.0745853068,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  23:00:00,52.4998477876,1.15867257662,12.4049910113,0.0,2.68041601173,21.4433280938,1.10292659962,0.0,1.10292659962
 07/14  24:00:00,52.5505000744,1.18343335171,12.430882523,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,38.1772678141,0.398334337724,4.20358130014,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  02:00:00,40.1874752007,0.597501506586,6.01462151792,0.0,2.68041601173,16.0824960704,1.10287068247,0.0,1.10287068247
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,33.3901475015,0.722206188815,6.49458913653,0.0,2.68041601173,16.0824960704,1.10298698623,0.0,1.10298698623
 07/15  06:00:00,63.8030927619,4.19515726744,32.7953352831,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/15  07:00:00,75.6177670268,3.79680068662,39.8707837112,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/15  08:00:00,112.913222017,4.48261798167,50.3184590916,0.0,26.8041601173,31.2995447326,1.10304456208,0.0,1.10304456208
 07/15  09:00:00,121.686037843,4.70651880982,56.6196817815,0.0,26.8041601173,33.5472370403,1.10318598422,0.0,1.10318598422
 07/15  10:00:00,124.285876918,4.73014304486,60.1591933248,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 07/15  11:00:00,128.916546202,4.66781900042,62.6044943452,0.0,26.8041601173,34.8316326447,1.10319173929,0.0,1.10319173929
 07/15  12:00:00,131.446241009,4.7399166528,66.3464871041,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/15  13:00:00,131.115560907,4.86107867843,68.4634361856,0.0,26.8041601173,30.9784458315,1.10314808068,0.0,1.10314808068
 07/15  14:00:00,99.0153551125,4.37011691923,65.2638467731,0.0,8.04124803518,21.3317032909,1.10306521034,0.0,1.10306521034
 07/15  15:00:00,100.530835331,4.61208412439,67.8217553908,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/15  16:00:00,102.655515163,4.81301178521,69.4244086609,0.0,8.04124803518,20.3684065876,1.10304335969,0.0,1.10304335969
 07/15  17:00:00,92.2516342542,4.60116725874,66.9525214126,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/15  18:00:00,51.8403782989,2.51141910787,30.5576070149,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,49.7175054644,2.20692872241,26.2718912325,0.0,2.68041601173,16.0824960704,1.10294642672,0.0,1.10294642672
 07/15  20:00:00,62.0159159773,2.27620542433,26.1643583768,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,50.6372392191,1.41615537142,15.6457316714,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  22:00:00,46.7425697112,1.12610523016,12.0411123049,0.0,2.68041601173,16.0824960704,1.10293007157,0.0,1.10293007157
 07/15  23:00:00,41.9139935897,0.697085091017,7.6415563225,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,46.3767869529,1.12126117195,11.6801736047,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
