Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/16  01:00:00,35.8939902695,0.199167168862,2.11947092445,0.0,2.68041601173,16.0824960704,1.10290144179,0.0,1.10290144179
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286130406,0.0,1.10286130406
 07/16  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,34.5454842792,1.4773400468,14.2967920562,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  07:00:00,43.4662308686,2.34127913486,22.3535995575,0.0,2.68041601173,16.0824960704,1.10290908215,0.0,1.10290908215
 07/16  08:00:00,47.3974871946,2.57338583814,26.0527491803,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,47.1336502953,2.41357161597,25.9487265031,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  10:00:00,50.7140319734,2.58966163404,29.3530181631,0.0,2.68041601173,16.0824960704,1.10290768117,0.0,1.10290768117
 07/16  11:00:00,49.2378618696,2.38663072971,28.0798789637,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,51.9092925361,2.48625755761,30.6516828023,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  13:00:00,48.0667163107,2.14286996839,27.1524941661,0.0,2.68041601173,16.0824960704,1.10300337673,0.0,1.10300337673
 07/16  14:00:00,54.0804498725,2.52401298202,32.7850847143,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,52.4426782291,2.4341610939,31.237164959,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,57.2185273238,2.73658734276,35.7105878048,0.0,2.68041601173,16.0824960704,1.10290722077,0.0,1.10290722077
 07/16  17:00:00,54.4529396248,2.53668332755,33.1449041211,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,55.9548259583,2.70212940533,34.4813443767,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,51.2541506441,2.24987215908,27.7655929755,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,60.9572485613,2.12486481657,25.2570315685,0.0,2.68041601173,16.0824960704,1.10290579836,0.0,1.10290579836
 07/16  21:00:00,52.9002755652,1.54898795804,17.775935431,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,50.6048279716,1.42955152097,15.5999242744,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  23:00:00,44.0559338148,0.917336642505,9.56324499606,0.0,2.68041601173,16.0824960704,1.10290626184,0.0,1.10290626184
 07/16  24:00:00,47.3211477582,1.23833944416,12.5074561378,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,46.9587764333,0.743849346853,7.27874288678,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  02:00:00,48.7781597491,0.971615553274,8.87035999619,0.0,2.68041601173,21.4433280938,1.10292726081,0.0,1.10292726081
 07/17  03:00:00,40.8855709166,0.199167168862,1.75021954807,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,44.8014977367,0.597501506586,5.26781203043,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,43.5101890212,0.691030018258,6.1372254582,0.0,5.36083202345,21.4433280938,1.10293098506,0.0,1.10293098506
 07/17  06:00:00,60.4551696713,3.75159203608,29.8909774239,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  07:00:00,88.131225161,3.68026460116,35.6782347631,0.0,16.0824960704,32.6817896323,1.10313189491,0.0,1.10313189491
 07/17  08:00:00,182.62461851,6.35558183899,57.6097959786,0.0,48.2474882111,70.4033123869,1.10338872852,0.0,1.10338872852
 07/17  09:00:00,184.825190558,6.91969194826,67.594829346,0.0,48.2474882111,62.0547409583,0.02,0.0,0.02
 07/17  10:00:00,190.830194592,7.27136058561,75.1747581491,0.0,48.2474882111,60.1281475517,1.10351385517,0.0,1.10351385517
 07/17  11:00:00,197.696783575,7.62433375804,79.7617805532,0.0,48.2474882111,62.0547409583,2.187184945,0.0,2.187184945
 07/17  12:00:00,195.819038508,7.09053544204,78.9621823096,0.0,48.2474882111,61.5103924513,1.10382675043,0.0,1.10382675043
 07/17  13:00:00,208.540840151,8.38302516891,88.2416512135,0.0,48.2474882111,63.6602354638,1.10381840534,0.0,1.10381840534
 07/17  14:00:00,209.278689426,8.96494432757,91.9296692416,0.0,48.2474882111,60.1281475517,1.10339610669,0.0,1.10339610669
 07/17  15:00:00,210.80612615,9.68470361966,92.7373466736,0.0,48.2474882111,60.1281475517,1.10337993625,0.0,1.10337993625
 07/17  16:00:00,216.069627804,10.0786646332,94.7169972035,0.0,48.2474882111,63.0180376616,1.10355117859,0.0,1.10355117859
 07/17  17:00:00,200.035830144,9.32232917385,90.3844486564,0.0,37.5258241642,62.7947880557,1.10323906876,0.0,1.10323906876
 07/17  18:00:00,143.603244425,6.39510755896,74.3773577012,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/17  19:00:00,135.633475231,5.46425790012,67.4398960412,0.0,26.8041601173,33.4493877451,1.10305850941,0.0,1.10305850941
 07/17  20:00:00,118.038707311,4.13885841803,54.9163570071,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/17  21:00:00,111.258115713,3.81050786797,49.7485115635,0.0,16.0824960704,26.8041601173,1.10292869922,0.0,1.10292869922
 07/17  22:00:00,54.774596747,1.15867257662,11.999323959,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,47.0186562227,0.722206188815,7.36026583424,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,49.0251395035,0.93842102513,9.15053427868,0.0,2.68041601173,21.4433280938,1.10292894351,0.0,1.10292894351
 07/18  01:00:00,49.8579306608,1.03396789439,9.8877785668,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,43.0564802853,0.398334337724,3.72196174795,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  03:00:00,44.8876862151,0.597501506586,5.35400050887,0.0,2.68041601173,21.4433280938,1.10292397389,0.0,1.10292397389
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,45.6302255135,0.896792743936,8.05149922485,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  06:00:00,61.7253694973,4.03980317203,30.8729661139,0.0,5.36083202345,21.4433280938,1.10296369565,0.0,1.10296369565
 07/18  07:00:00,89.5797373982,3.75552155162,37.0514900498,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/18  08:00:00,183.577802851,6.77333617271,58.1452259861,0.0,48.2474882111,70.4033123869,1.10341289299,0.0,1.10341289299
 07/18  09:00:00,182.228766266,7.13807787166,64.7800191309,0.0,48.2474882111,62.0547409583,1.10352393672,0.0,1.10352393672
 07/18  10:00:00,187.541751366,7.47863843093,71.6790370783,0.0,48.2474882111,60.1281475517,1.1035143343,0.0,1.1035143343
 07/18  11:00:00,197.065039264,8.04809988637,78.7062701138,0.0,48.2474882111,62.0547409583,1.10367325631,0.0,1.10367325631
 07/18  12:00:00,199.291717013,7.64264432851,81.8827519279,0.0,48.2474882111,61.5103924513,1.10381881387,0.0,1.10381881387
 07/18  13:00:00,210.741877399,9.12521581093,89.7004978186,0.0,48.2474882111,63.6602354638,2.18758701946,0.0,2.18758701946
 07/18  14:00:00,205.820757141,8.95068855319,88.4859927313,0.0,48.2474882111,60.1281475517,1.10344625471,0.0,1.10344625471
 07/18  15:00:00,207.952908473,9.354450255,90.2143823606,0.0,48.2474882111,60.1281475517,0.02,0.0,0.02
 07/18  16:00:00,213.761827696,9.9051707571,92.5826909717,0.0,48.2474882111,63.0180376616,2.18709889949,0.0,2.18709889949
 07/18  17:00:00,192.658767409,8.29312803957,84.0365870552,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 07/18  18:00:00,134.269884573,5.34747653844,66.0916288695,0.0,26.8041601173,36.0181789539,1.10315707981,0.0,1.10315707981
 07/18  19:00:00,126.275233103,4.71335719544,58.8325546173,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/18  20:00:00,112.657799762,3.89361467642,49.7806931997,0.0,16.0824960704,28.0885557216,1.10307526615,0.0,1.10307526615
 07/18  21:00:00,106.92479584,3.66453070523,45.5611688533,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,47.5432775647,0.497917922155,5.42875943113,0.0,5.36083202345,21.4433280938,1.10292397846,0.0,1.10292397846
 07/18  23:00:00,51.0491428459,1.07900570907,11.0339529372,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,44.6122940762,0.497917922155,5.17819195439,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,45.3627590115,0.597501506586,5.8290733053,0.0,2.68041601173,21.4433280938,1.10290812718,0.0,1.10290812718
 07/19  02:00:00,41.0149302388,0.199167168862,1.87957887032,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,42.9464604979,0.398334337724,3.6119419605,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,40.9281884221,0.199167168862,1.79283705363,0.0,2.68041601173,21.4433280938,1.10286188713,0.0,1.10286188713
 07/19  05:00:00,40.5431859601,0.398334337724,3.46291807763,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,60.7509704546,4.32123573597,29.6171345072,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  07:00:00,82.619498293,3.49421454022,30.3525579561,0.0,16.0824960704,32.6817896323,1.10314904017,0.0,1.10314904017
 07/19  08:00:00,176.466816315,6.25962674032,51.547948883,0.0,48.2474882111,70.4033123869,1.10339877638,0.0,1.10339877638
 07/19  09:00:00,175.155154407,6.59554350853,58.2489416355,0.0,48.2474882111,62.0547409583,1.10349964926,0.0,1.10349964926
 07/19  10:00:00,179.015548157,6.86316379111,63.7683085089,0.0,48.2474882111,60.1281475517,1.10349206995,0.0,1.10349206995
 07/19  11:00:00,186.017216434,7.08690348702,68.6196436838,0.0,48.2474882111,62.0547409583,1.103683965,0.0,1.103683965
 07/19  12:00:00,185.380398143,6.6262502182,68.9878271682,0.0,48.2474882111,61.5103924513,1.10388911504,0.0,1.10388911504
 07/19  13:00:00,195.707230316,7.80156203528,75.9895045117,0.0,48.2474882111,63.6602354638,1.10373241388,0.0,1.10373241388
 07/19  14:00:00,194.960994483,8.25242669154,78.3244919341,0.0,48.2474882111,60.1281475517,1.10355581614,0.0,1.10355581614
 07/19  15:00:00,197.893617643,8.85274750499,80.6567942816,0.0,48.2474882111,60.1281475517,1.10338548689,0.0,1.10338548689
 07/19  16:00:00,203.516375878,9.4812149728,82.7611949388,0.0,48.2474882111,63.0180376616,1.10362555133,0.0,1.10362555133
 07/19  17:00:00,188.782220418,8.77139424428,79.6817738602,0.0,37.5258241642,62.7947880557,1.10326386851,0.0,1.10326386851
 07/19  18:00:00,133.837487352,5.96390153326,65.0428066535,0.0,26.8041601173,36.0181789539,1.10316937627,0.0,1.10316937627
 07/19  19:00:00,124.107324668,5.07909945088,56.2989039271,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/19  20:00:00,106.69340573,3.82694058299,43.8829732606,0.0,16.0824960704,28.0885557216,1.10309140936,0.0,1.10309140936
 07/19  21:00:00,100.272685019,3.57621988705,38.99736885,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/19  22:00:00,46.0213431879,0.398334337724,4.00640863883,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,41.0498414071,0.199167168862,1.91449003859,0.0,2.68041601173,21.4433280938,1.10291933515,0.0,1.10291933515
 07/19  24:00:00,50.9137633083,1.15867257662,10.818906532,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,42.5909324242,0.398334337724,3.25641388678,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  02:00:00,40.7042330075,0.199167168862,1.56888163895,0.0,2.68041601173,21.4433280938,1.10290806298,0.0,1.10290806298
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292808332,0.0,1.10292808332
 07/20  06:00:00,54.6591714687,4.1208139971,23.7257572602,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  07:00:00,80.0475383728,3.55733153874,27.7174810373,0.0,16.0824960704,32.6817896323,1.10314288253,0.0,1.10314288253
 07/20  08:00:00,170.828132709,5.97227693582,46.1966150813,0.0,48.2474882111,70.4033123869,0.02,0.0,0.02
 07/20  09:00:00,168.766597025,6.30666781806,52.1492599432,0.0,48.2474882111,62.0547409583,1.10347276158,0.0,1.10347276158
 07/20  10:00:00,170.960660007,6.44429970269,56.1322844476,0.0,48.2474882111,60.1281475517,1.10347329113,0.0,1.10347329113
 07/20  11:00:00,178.004944446,6.65816793871,61.0361072442,0.0,48.2474882111,62.0547409583,1.10353701873,0.0,1.10353701873
 07/20  12:00:00,178.214086235,6.24723464592,62.2005308327,0.0,48.2474882111,61.5103924513,2.18755147819,0.0,2.18755147819
 07/20  13:00:00,189.968584438,7.36026309084,70.692157578,0.0,48.2474882111,63.6602354638,1.10375553543,0.0,1.10375553543
 07/20  14:00:00,192.435433694,7.8883708429,76.1629869944,0.0,48.2474882111,60.1281475517,1.10342673027,0.0,1.10342673027
 07/20  15:00:00,198.02688854,8.73424579665,80.9085668864,0.0,48.2474882111,60.1281475517,1.10340878791,0.0,1.10340878791
 07/20  16:00:00,206.667756458,9.60552919331,85.7882612977,0.0,48.2474882111,63.0180376616,1.10360677883,0.0,1.10360677883
 07/20  17:00:00,190.147504223,8.79481483778,81.0236370711,0.0,37.5258241642,62.7947880557,1.10324937783,0.0,1.10324937783
 07/20  18:00:00,131.522082257,5.87258624779,62.8187168436,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/20  19:00:00,120.659353988,4.93280946678,52.9972232314,0.0,26.8041601173,33.4493877451,1.10305363919,0.0,1.10305363919
 07/20  20:00:00,105.458095862,3.79003316296,42.6845708126,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/20  21:00:00,100.232868219,3.55834466314,38.9754272739,0.0,16.0824960704,26.8041601173,1.10293140863,0.0,1.10293140863
 07/20  22:00:00,46.2131494892,0.398334337724,4.19821494012,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,41.1330246521,0.199167168862,1.99767328362,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,45.1525099439,0.597501506586,5.61882423768,0.0,2.68041601173,21.4433280938,1.10288211849,0.0,1.10288211849
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,44.295609377,0.597501506586,4.76192367078,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10287438348,0.0,1.10287438348
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,54.6775434778,4.08935234501,23.7755909215,0.0,5.36083202345,21.4433280938,1.10291311914,0.0,1.10291311914
 07/21  07:00:00,80.3289375047,3.5266007184,28.0296109896,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/21  08:00:00,170.51968495,5.87076055031,45.9896837081,0.0,48.2474882111,70.4033123869,1.10345076395,0.0,1.10345076395
 07/21  09:00:00,169.266046748,6.26170885065,52.6936686334,0.0,48.2474882111,62.0547409583,1.10345024091,0.0,1.10345024091
 07/21  10:00:00,170.438730759,6.41531737197,55.63933753,0.0,48.2474882111,60.1281475517,1.10353845275,0.0,1.10353845275
 07/21  11:00:00,175.919805911,6.59763248096,59.0115041664,0.0,48.2474882111,62.0547409583,1.10358381879,0.0,1.10358381879
 07/21  12:00:00,179.678069706,6.27051719144,63.6412317579,0.0,48.2474882111,61.5103924513,1.10389594713,0.0,1.10389594713
 07/21  13:00:00,191.779277601,7.47969509166,72.3834187403,0.0,48.2474882111,63.6602354638,2.18753585365,0.0,2.18753585365
 07/21  14:00:00,193.480479606,8.03068760115,77.0657161482,0.0,48.2474882111,60.1281475517,1.10336395638,0.0,1.10336395638
 07/21  15:00:00,199.973087037,8.96096840767,82.6280427723,0.0,48.2474882111,60.1281475517,0.02,0.0,0.02
 07/21  16:00:00,207.053348546,9.81663901444,85.962743565,0.0,48.2474882111,63.0180376616,1.10345012547,0.0,1.10345012547
 07/21  17:00:00,190.679675236,8.94892872546,81.4016941968,0.0,37.5258241642,62.7947880557,1.10339524987,0.0,1.10339524987
 07/21  18:00:00,135.54035824,6.0556793193,66.6538997555,0.0,26.8041601173,36.0181789539,1.10317160163,0.0,1.10317160163
 07/21  19:00:00,126.361457741,5.10880517119,58.52333128,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/21  20:00:00,109.931887476,3.89566441872,47.0527311716,0.0,16.0824960704,28.0885557216,1.10309835529,0.0,1.10309835529
 07/21  21:00:00,101.68070829,3.61661963036,40.3649923775,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/21  22:00:00,46.2090784868,0.398334337724,4.19414393769,0.0,5.36083202345,21.4433280938,1.10273307307,0.0,1.10273307307
 07/21  23:00:00,41.1250019308,0.199167168862,1.98965056228,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  24:00:00,45.1792830536,0.597501506586,5.64559734739,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287164789,0.0,1.10287164789
 07/22  02:00:00,35.5298988296,0.199167168862,1.75537948454,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  03:00:00,37.3625708609,0.398334337724,3.38888434696,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288104135,0.0,1.10288104135
 07/22  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  06:00:00,59.4070503601,4.06515592642,28.5292942223,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,66.1493839592,3.41552182678,30.7836795035,0.0,5.36083202345,26.5809105114,1.10298302754,0.0,1.10298302754
 07/22  08:00:00,99.1064454747,3.80100763998,37.1932928908,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/22  09:00:00,107.420730777,4.15312781125,42.9077657145,0.0,26.8041601173,33.5472370403,1.10317510144,0.0,1.10317510144
 07/22  10:00:00,112.379008255,4.34313685776,48.6393308486,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 07/22  11:00:00,120.945427672,4.3874180173,54.9137767983,0.0,26.8041601173,34.8316326447,1.1032102269,0.0,1.1032102269
 07/22  12:00:00,123.955851693,4.45360126474,59.1424131765,0.0,26.8041601173,33.5472370403,1.10314417944,0.0,1.10314417944
 07/22  13:00:00,126.356114869,4.56310533278,64.0019634935,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/22  14:00:00,98.3813036042,4.19759567531,64.8023165087,0.0,8.04124803518,21.3317032909,1.10306111395,0.0,1.10306111395
 07/22  15:00:00,100.901461378,4.49271738549,68.3117481771,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/22  16:00:00,105.40257414,4.753437703,72.2310417206,0.0,8.04124803518,20.3684065876,1.1030392736,0.0,1.1030392736
 07/22  17:00:00,97.6358985174,4.60201246771,72.3359404669,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/22  18:00:00,55.0293152767,2.50805578808,33.7499073124,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,54.7447845327,2.20161477336,28.8371509165,0.0,2.68041601173,16.0824960704,1.1029449,0.0,1.1029449
 07/22  20:00:00,59.5069919601,1.82190686602,24.1097329179,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  21:00:00,51.5528288938,1.35380303031,16.6236736873,0.0,2.68041601173,16.0824960704,1.10300597779,0.0,1.10300597779
 07/22  22:00:00,49.4351290562,1.2081941268,14.6515827532,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  23:00:00,42.1370790697,0.697085091017,7.86464180248,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,35.84719934,0.199167168862,2.07267999498,0.0,2.68041601173,16.0824960704,1.10292577513,0.0,1.10292577513
 07/23  01:00:00,37.9756900849,0.398334337724,4.00200357103,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,39.7647369838,0.597501506586,5.59188330099,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288946601,0.0,1.10288946601
 07/23  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,34.8029137883,1.74035185965,14.2912097524,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  07:00:00,43.1922210861,2.53991479065,21.8809541192,0.0,2.68041601173,16.0824960704,1.10290641197,0.0,1.10290641197
 07/23  08:00:00,44.0492292886,2.44116666391,22.8367104485,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,47.9063491496,2.60393253289,26.5310644405,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,48.8420533825,2.45172288514,27.6189783212,0.0,2.68041601173,16.0824960704,1.10290822277,0.0,1.10290822277
 07/23  11:00:00,51.2979716505,2.5432976664,29.9833218079,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,49.4263698397,2.21606591055,28.4389517529,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  13:00:00,51.7562696143,2.31070152546,30.6742159126,0.0,2.68041601173,16.0824960704,1.10299995284,0.0,1.10299995284
 07/23  14:00:00,55.1800184816,2.41012590086,33.9985404045,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  15:00:00,55.4526877895,2.43306413692,34.2482714764,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,61.3327402079,2.77724405849,39.7841439733,0.0,2.68041601173,16.0824960704,1.1029088173,0.0,1.1029088173
 07/23  17:00:00,58.334266556,2.60440285639,36.9585115234,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,61.1281356639,2.78414870722,39.5726347805,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,59.4105246913,2.43621861055,33.2682872379,0.0,2.68041601173,16.0824960704,1.10290610397,0.0,1.10290610397
 07/23  20:00:00,62.9974149692,2.05081798749,27.3712448055,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,52.9130831445,1.45543403751,17.8822969308,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  22:00:00,49.9493892178,1.30356083471,15.0704762069,0.0,2.68041601173,16.0824960704,1.10289854482,0.0,1.10289854482
 07/23  23:00:00,45.3798469598,1.01144898705,10.7930457966,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,39.266691825,0.497917922155,5.19342172666,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,45.631430514,0.597501506586,6.0977448078,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  02:00:00,45.1788810181,0.597501506586,5.64519531186,0.0,2.68041601173,21.4433280938,1.10290769364,0.0,1.10290769364
 07/24  03:00:00,42.9340824021,0.398334337724,3.59956386477,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,40.8828472506,0.199167168862,1.74749588214,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  05:00:00,41.9177314369,0.597501506586,4.63829638563,0.0,5.36083202345,21.4433280938,1.10290649285,0.0,1.10290649285
 07/24  06:00:00,59.4333705428,4.01979989537,28.6009704361,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,84.9349020598,3.66825487538,32.4939213877,0.0,16.0824960704,32.6817896323,1.10313171235,0.0,1.10313171235
 07/24  08:00:00,176.955951793,6.00960464277,52.2871064578,0.0,48.2474882111,70.4033123869,1.10344307355,0.0,1.10344307355
 07/24  09:00:00,177.472017004,6.41763381544,60.7437139249,0.0,48.2474882111,62.0547409583,1.10345655965,0.0,1.10345655965
 07/24  10:00:00,181.036490022,6.61260958744,66.039804578,0.0,48.2474882111,60.1281475517,1.103446735,0.0,1.103446735
 07/24  11:00:00,190.797388623,6.95612135207,73.530598007,0.0,48.2474882111,62.0547409583,1.10364739045,0.0,1.10364739045
 07/24  12:00:00,192.220088792,6.5665096997,75.8872583361,0.0,48.2474882111,61.5103924513,1.10386839953,0.0,1.10386839953
 07/24  13:00:00,204.393086501,7.79816978151,84.67875295,0.0,48.2474882111,63.6602354638,1.10369856973,0.0,1.10369856973
 07/24  14:00:00,208.226799848,8.39075952844,91.4519644626,0.0,48.2474882111,60.1281475517,1.10341966805,0.0,1.10341966805
 07/24  15:00:00,219.522480864,10.7830648872,100.35534012,0.0,48.2474882111,60.1281475517,1.10339857596,0.0,1.10339857596
 07/24  16:00:00,232.745196723,14.4863277921,106.984902965,0.0,48.2474882111,63.0180376616,1.10364350569,0.0,1.10364350569
 07/24  17:00:00,209.069712873,9.53623197882,99.2044285799,0.0,37.5258241642,62.7947880557,1.10324799962,0.0,1.10324799962
 07/24  18:00:00,151.787776611,6.5421536296,82.4148438164,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/24  19:00:00,142.929215027,5.55451696766,72.178043436,0.0,26.8041601173,33.4493877451,1.10305924945,0.0,1.10305924945
 07/24  20:00:00,119.707265531,4.12524789128,56.598525754,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/24  21:00:00,107.775745172,3.75461023715,46.3220386526,0.0,16.0824960704,26.8041601173,1.10270943055,0.0,1.10270943055
 07/24  22:00:00,49.7656404289,0.684974945499,7.46406527208,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  23:00:00,48.7771857691,0.872031968843,8.96896960065,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,46.2768919435,0.659853847701,6.68085389616,0.0,2.68041601173,21.4433280938,1.10282869604,0.0,1.10282869604
 07/25  01:00:00,49.2715482445,0.971615553274,9.36374849162,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  02:00:00,41.0752767727,0.199167168862,1.93992540424,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,43.0510691156,0.398334337724,3.71655057823,0.0,2.68041601173,21.4433280938,1.10292287743,0.0,1.10292287743
 07/25  04:00:00,44.9985068178,0.597501506586,5.46482111155,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,37.4956021089,0.0935285116719,0.720140052525,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,61.7143221748,4.28579038509,30.6159315783,0.0,5.36083202345,21.4433280938,1.10295840762,0.0,1.10295840762
 07/25  07:00:00,85.2011598145,3.77627584954,32.6521581682,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/25  08:00:00,176.989429635,6.56821721771,51.7619717254,0.0,48.2474882111,70.4033123869,1.10340774016,0.0,1.10340774016
 07/25  09:00:00,177.208601933,6.89086865897,60.0070640103,0.0,48.2474882111,62.0547409583,1.10351344751,0.0,1.10351344751
 07/25  10:00:00,182.419266167,7.09071688979,66.9444734203,0.0,48.2474882111,60.1281475517,1.10349948177,0.0,1.10349948177
 07/25  11:00:00,190.802335423,7.37984073646,73.1118254231,0.0,48.2474882111,62.0547409583,1.10365098528,0.0,1.10365098528
 07/25  12:00:00,191.00717502,6.90549075271,74.3353635112,0.0,48.2474882111,61.5103924513,1.10378836746,0.0,1.10378836746
 07/25  13:00:00,204.27302823,8.17847704332,84.1783874172,0.0,48.2474882111,63.6602354638,2.18766438544,0.0,2.18766438544
 07/25  14:00:00,207.929342422,8.80008911954,90.7451774458,0.0,48.2474882111,60.1281475517,1.10341194603,0.0,1.10341194603
 07/25  15:00:00,212.06570336,9.63890535604,94.0427221475,0.0,48.2474882111,60.1281475517,0.02,0.0,0.02
 07/25  16:00:00,220.129159142,10.5267077719,98.3284854037,0.0,48.2474882111,63.0180376616,1.10350008445,0.0,1.10350008445
 07/25  17:00:00,204.988718224,9.68731027944,94.9723556302,0.0,37.5258241642,62.7947880557,1.10343907604,0.0,1.10343907604
 07/25  18:00:00,148.4175687,6.60952945817,78.9772600768,0.0,26.8041601173,36.0181789539,1.10316121314,0.0,1.10316121314
 07/25  19:00:00,141.475326402,5.5919013115,70.6867704671,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/25  20:00:00,119.7657591,4.14898966548,56.6332775481,0.0,16.0824960704,28.0885557216,1.103090347,0.0,1.103090347
 07/25  21:00:00,112.090528545,3.79779686795,50.5936353956,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/25  22:00:00,54.7136017646,1.06514406495,12.0318574883,0.0,5.36083202345,21.4433280938,1.10290804153,0.0,1.10290804153
 07/25  23:00:00,49.0633895556,0.859381339268,9.26782401673,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  24:00:00,47.8166766214,0.78455852993,8.09593389183,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  01:00:00,45.5763522709,0.597501506586,6.0426665647,0.0,2.68041601173,21.4433280938,1.10286241648,0.0,1.10286241648
 07/26  02:00:00,41.056561475,0.199167168862,1.92121010645,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  03:00:00,43.0591519195,0.398334337724,3.72463338211,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,42.8197540943,0.398334337724,3.48523555691,0.0,2.68041601173,21.4433280938,1.10292669867,0.0,1.10292669867
 07/26  05:00:00,39.4259968976,0.292695680534,2.45136767236,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  06:00:00,61.9749443697,4.20395680624,30.9583873521,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  07:00:00,86.7406092826,3.76160267411,34.2062808117,0.0,16.0824960704,32.6817896323,1.10313563131,0.0,1.10313563131
 07/26  08:00:00,180.492128593,6.59560784883,55.2372800525,0.0,48.2474882111,70.4033123869,1.10342597006,0.0,1.10342597006
 07/26  09:00:00,179.17816977,6.88598567439,61.9815148325,0.0,48.2474882111,62.0547409583,1.10343140189,0.0,1.10343140189
 07/26  10:00:00,186.897602855,7.12843005396,71.3850969443,0.0,48.2474882111,60.1281475517,1.10352057458,0.0,1.10352057458
 07/26  11:00:00,196.7222332,7.48017055283,78.9313933837,0.0,48.2474882111,62.0547409583,1.10359804895,0.0,1.10359804895
 07/26  12:00:00,192.842086597,6.94301849578,76.1327473443,0.0,48.2474882111,61.5103924513,1.10378969381,0.0,1.10378969381
 07/26  13:00:00,203.580993091,8.15175405864,83.5130752634,0.0,48.2474882111,63.6602354638,1.10378242851,0.0,1.10378242851
 07/26  14:00:00,206.252571301,8.68056540317,89.1879300409,0.0,48.2474882111,60.1281475517,1.10342414765,0.0,1.10342414765
 07/26  15:00:00,213.473553549,9.59414694042,95.4953307518,0.0,48.2474882111,60.1281475517,1.10338176638,0.0,1.10338176638
 07/26  16:00:00,223.25983831,11.0066333633,100.97923898,0.0,48.2474882111,63.0180376616,1.1036420771,0.0,1.1036420771
 07/26  17:00:00,207.803764863,9.74067867674,97.7340338719,0.0,37.5258241642,62.7947880557,1.10324332693,0.0,1.10324332693
 07/26  18:00:00,149.98458563,6.61015729698,80.5436491677,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/26  19:00:00,140.254022642,5.55943973389,69.4979282848,0.0,26.8041601173,33.4493877451,1.10306932802,0.0,1.10306932802
 07/26  20:00:00,117.538660923,4.10532104612,54.449847991,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/26  21:00:00,109.127115849,3.76049289165,47.6675266759,0.0,16.0824960704,26.8041601173,1.10300657414,0.0,1.10300657414
 07/26  22:00:00,54.8265564837,1.0963202355,12.1136360368,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,45.3994235137,0.531112450299,5.93212686372,0.0,2.68041601173,21.4433280938,1.10291856657,0.0,1.10291856657
 07/26  24:00:00,51.8111257827,1.15867257662,11.7162690065,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,45.6841675696,0.597501506586,6.15048186334,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  03:00:00,45.3851186934,0.597501506586,5.85143298717,0.0,2.68041601173,21.4433280938,1.102922541,0.0,1.102922541
 07/27  04:00:00,40.9164906807,0.199167168862,1.78113931223,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,40.5941312161,0.398334337724,3.51386333369,0.0,5.36083202345,21.4433280938,0.648759180024,0.0,0.648759180024
 07/27  06:00:00,63.2762475631,4.40210905347,32.0615382982,0.0,5.36083202345,21.4433280938,0.473994284276,0.0,0.473994284276
 07/27  07:00:00,88.1555819212,3.75458369084,35.6282724336,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/27  08:00:00,182.53676253,6.64118369988,57.2363381381,0.0,48.2474882111,70.4033123869,1.10334719002,0.0,1.10334719002
 07/27  09:00:00,180.792417682,6.95108730642,63.5306611123,0.0,48.2474882111,62.0547409583,1.10347855578,0.0,1.10347855578
 07/27  10:00:00,185.281069049,7.14508594774,69.7519072444,0.0,48.2474882111,60.1281475517,1.10346339733,0.0,1.10346339733
 07/27  11:00:00,193.459842616,7.44773657447,75.7014367782,0.0,48.2474882111,62.0547409583,1.10358521485,0.0,1.10358521485
 07/27  12:00:00,195.481522315,7.06954361767,78.6456579405,0.0,48.2474882111,61.5103924513,2.18764334235,0.0,2.18764334235
 07/27  13:00:00,210.853056955,8.48934301913,90.4475501674,0.0,48.2474882111,63.6602354638,1.10375397281,0.0,1.10375397281
 07/27  14:00:00,211.030118667,9.03569665695,93.6103461533,0.0,48.2474882111,60.1281475517,1.10338707688,0.0,1.10338707688
 07/27  15:00:00,222.21602056,11.9225273472,101.909417356,0.0,48.2474882111,60.1281475517,1.10346655442,0.0,1.10346655442
 07/27  16:00:00,240.972342093,17.7662785027,111.932097624,0.0,48.2474882111,63.0180376616,1.10365194455,0.0,1.10365194455
 07/27  17:00:00,213.802439006,10.1912892579,103.282097434,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 07/27  18:00:00,157.348754927,6.89656423989,87.6214115215,0.0,26.8041601173,36.0181789539,1.10316525573,0.0,1.10316525573
 07/27  19:00:00,146.60939175,5.77199796131,75.6407391658,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/27  20:00:00,121.750228577,4.22539271532,58.541343976,0.0,16.0824960704,28.0885557216,1.10307724472,0.0,1.10307724472
 07/27  21:00:00,113.034143408,3.84754993394,51.4874971919,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,52.9573684228,0.899485015068,10.4412831963,0.0,5.36083202345,21.4433280938,1.1029261321,0.0,1.1029261321
 07/27  23:00:00,55.4451455045,1.35783974548,15.1511215593,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,50.4484304152,0.977670626033,10.5345755895,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,46.5432237556,0.651780417355,6.95525913857,0.0,2.68041601173,21.4433280938,1.1029179572,0.0,1.1029179572
 07/28  02:00:00,50.9030925117,1.06514406495,10.9017642471,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  03:00:00,43.4843030663,0.398334337724,4.14978452893,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,41.1093066166,0.199167168862,1.97395524806,0.0,2.68041601173,21.4433280938,1.10291844254,0.0,1.10291844254
 07/28  05:00:00,45.0585253314,0.78455852993,7.59203325679,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  06:00:00,64.3512400965,4.03592249226,33.5027173929,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,93.2030135053,3.8557633494,40.5745243592,0.0,16.0824960704,32.6817896323,1.10312073572,0.0,1.10312073572
 07/28  08:00:00,192.31727074,7.10109904619,66.5569310016,0.0,48.2474882111,70.4033123869,1.10339628538,0.0,1.10339628538
 07/28  09:00:00,194.510916821,7.5057212149,76.6945263424,0.0,48.2474882111,62.0547409583,1.10349223208,0.0,1.10349223208
 07/28  10:00:00,199.182989516,7.73901740418,83.0598962552,0.0,48.2474882111,60.1281475517,1.10348062709,0.0,1.10348062709
 07/28  11:00:00,206.703153525,8.03585190254,88.3566323592,0.0,48.2474882111,62.0547409583,1.10366554773,0.0,1.10366554773
 07/28  12:00:00,209.626706515,7.60870716171,92.2516785965,0.0,48.2474882111,61.5103924513,1.10386265406,0.0,1.10386265406
 07/28  13:00:00,230.280464693,9.9446690661,108.419631858,0.0,48.2474882111,63.6602354638,1.10370277904,0.0,1.10370277904
 07/28  14:00:00,245.079923448,17.8261405776,118.869707013,0.0,48.2474882111,60.1281475517,1.10355017658,0.0,1.10355017658
 07/28  15:00:00,251.837192891,20.1651650367,123.287951998,0.0,48.2474882111,60.1281475517,1.10335605861,0.0,1.10335605861
 07/28  16:00:00,258.749214731,20.6821030893,126.793145674,0.0,48.2474882111,63.0180376616,1.10358545029,0.0,1.10358545029
 07/28  17:00:00,243.699366623,20.0928548599,123.277459449,0.0,37.5258241642,62.7947880557,1.10323360772,0.0,1.10323360772
 07/28  18:00:00,180.193019665,13.2489516396,104.11328886,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/28  19:00:00,155.838471487,6.00847879309,84.6333380713,0.0,26.8041601173,33.4493877451,1.10311964057,0.0,1.10311964057
 07/28  20:00:00,131.959306251,4.49542930314,68.4803850621,0.0,16.0824960704,28.0885557216,1.10309497987,0.0,1.10309497987
 07/28  21:00:00,121.509600263,4.07593874841,59.7345652331,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/28  22:00:00,57.022663292,1.15607038616,14.2499926944,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,57.8465633604,1.41368661045,17.4966925503,0.0,2.68041601173,21.4433280938,1.1029270733,0.0,1.1029270733
 07/28  24:00:00,55.8120877611,1.30199288051,15.573910681,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,49.0707671193,1.23717177842,14.2582431647,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  02:00:00,45.2278027104,1.02993117922,10.622519355,0.0,2.68041601173,16.0824960704,1.1029273177,0.0,1.1029273177
 07/29  03:00:00,40.5328788402,0.597501506586,6.3600251574,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,38.0586778433,0.398334337724,4.08499132934,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  05:00:00,31.6772724566,0.292695680534,2.74389126654,0.0,2.68041601173,16.0824960704,1.10296518681,0.0,1.10296518681
 07/29  06:00:00,65.481266936,4.30052125548,34.3681454692,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/29  07:00:00,78.1154435014,3.82155023202,42.3437106404,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/29  08:00:00,117.11884513,4.60710719357,54.399592992,0.0,26.8041601173,31.2995447326,1.10305120775,0.0,1.10305120775
 07/29  09:00:00,126.85034324,4.87793435226,61.6125716356,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  10:00:00,131.419764247,4.96443256423,67.0587911341,0.0,26.8041601173,32.583940337,1.10315937576,0.0,1.10315937576
 07/29  11:00:00,140.963538606,4.98846746425,74.3308382854,0.0,26.8041601173,34.8316326447,1.10318601621,0.0,1.10318601621
 07/29  12:00:00,147.388871567,5.18951278315,81.8395215325,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  13:00:00,147.89329296,5.46582268766,84.6364242291,0.0,26.8041601173,30.9784458315,1.10312794836,0.0,1.10312794836
 07/29  14:00:00,116.373761866,4.89214388751,82.1002265585,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/29  15:00:00,121.215924143,5.18913193575,87.9297963917,0.0,8.04124803518,20.0473076865,1.10303497452,0.0,1.10303497452
 07/29  16:00:00,125.215941362,5.47557824217,91.3222684025,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/29  17:00:00,114.445382083,5.24252241019,88.5049140904,0.0,2.68041601173,18.0090894769,1.10291564255,0.0,1.10291564255
 07/29  18:00:00,58.0323173887,2.53426505437,36.7267001582,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,56.1335529756,2.22008867746,30.2074454552,0.0,2.68041601173,16.0824960704,1.10296589693,0.0,1.10296589693
 07/29  20:00:00,65.8409109145,2.33819596993,29.9273627683,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,52.9199381356,1.43826820735,17.9063177521,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  22:00:00,53.7539460747,1.55079109196,18.6278028065,0.0,2.68041601173,16.0824960704,1.10292646838,0.0,1.10292646838
 07/29  23:00:00,50.2330763583,1.35783974548,15.2998844366,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,47.384686002,1.17078272214,12.6385511037,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  01:00:00,47.1666823947,1.22506163291,12.3662685856,0.0,2.68041601173,16.0824960704,1.10290585938,0.0,1.10290585938
 07/30  02:00:00,42.2803378058,0.78455852993,7.92042709965,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,42.8705192059,0.872031968843,8.42313506089,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  04:00:00,39.8938786511,0.597501506586,5.72102496834,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,34.8890049358,0.597501506586,5.65081791971,0.0,2.68041601173,16.0824960704,1.10288999194,0.0,1.10288999194
 07/30  06:00:00,30.1492948528,1.12126117195,10.2566815047,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,32.7121194793,1.34625140247,12.5945159006,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,47.712312142,2.7413561475,26.1996038183,0.0,2.68041601173,16.0824960704,1.10289914912,0.0,1.10289914912
 07/30  09:00:00,42.8688215668,2.20208885636,21.8953805343,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,50.024601174,2.74128650411,28.5119624937,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,43.4362715092,2.05108891084,22.6138304221,0.0,2.68041601173,16.0824960704,1.10294391136,0.0,1.10294391136
 07/30  12:00:00,53.2174953927,2.71097392131,31.7351692952,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,48.4968807289,2.29807725986,27.4274512928,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  14:00:00,55.0915658558,2.82784922433,33.4923644553,0.0,2.68041601173,16.0824960704,1.10289846522,0.0,1.10289846522
 07/30  15:00:00,48.7259110182,2.32174492801,27.632813914,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  16:00:00,55.4906369167,2.85688091268,33.8624038278,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  17:00:00,47.2465453069,2.24877272169,26.226420409,0.0,2.68041601173,16.0824960704,1.10290805185,0.0,1.10290805185
 07/30  18:00:00,49.7579725442,2.44671457415,28.5399057939,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  19:00:00,47.215967147,1.89282785453,21.6171204496,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,55.6197850105,1.78422867671,20.2602041576,0.0,2.68041601173,16.0824960704,1.10290409552,0.0,1.10290409552
 07/30  21:00:00,51.0121458354,1.4618198286,15.9749738306,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  22:00:00,52.0583081555,1.60513472867,16.8778212507,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,46.9241782978,1.22909834808,12.1197277735,0.0,2.68041601173,16.0824960704,1.10270781421,0.0,1.10270781421
 07/30  24:00:00,43.7841557193,1.0711991377,9.1376044054,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,42.2788820442,0.398334337724,2.94436350683,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  02:00:00,42.4282218298,0.398334337724,3.09370329242,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  03:00:00,44.3534893296,0.597501506586,4.81980362341,0.0,2.68041601173,21.4433280938,1.10286096235,0.0,1.10286096235
 07/31  04:00:00,42.4621839547,0.398334337724,3.12766541729,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,40.9238660234,0.199167168862,1.57543197646,0.0,5.36083202345,21.4433280938,1.10293051309,0.0,1.10293051309
 07/31  06:00:00,60.4488373262,4.28997119755,29.3462659172,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  07:00:00,82.0351404115,3.35119107485,29.9112235399,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/31  08:00:00,168.2492509,5.08002516114,44.5099850466,0.0,48.2474882111,70.4033123869,1.10336150185,0.0,1.10336150185
 07/31  09:00:00,166.342467626,5.56317949979,50.4686188623,0.0,48.2474882111,62.0547409583,1.10349063461,0.0,1.10349063461
 07/31  10:00:00,168.857635481,5.90628905574,54.5672705685,0.0,48.2474882111,60.1281475517,1.10347610154,0.0,1.10347610154
 07/31  11:00:00,179.365635298,6.65583834376,62.3991276907,0.0,48.2474882111,62.0547409583,1.10359942652,0.0,1.10359942652
 07/31  12:00:00,180.931916538,6.24798290807,64.9176128739,0.0,48.2474882111,61.5103924513,2.18767462749,0.0,2.18767462749
 07/31  13:00:00,193.901548497,7.48956241162,74.4958223161,0.0,48.2474882111,63.6602354638,1.10376978421,0.0,1.10376978421
 07/31  14:00:00,189.484790083,7.65177801961,73.4489362062,0.0,48.2474882111,60.1281475517,1.10339944775,0.0,1.10339944775
 07/31  15:00:00,195.062202863,8.40361647575,78.2745105304,0.0,48.2474882111,60.1281475517,1.10337805869,0.0,1.10337805869
 07/31  16:00:00,202.187288095,8.69319041179,82.2201317167,0.0,48.2474882111,63.0180376616,1.10358911597,0.0,1.10358911597
 07/31  17:00:00,184.015482728,7.46576065443,76.2206697599,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 07/31  18:00:00,124.396592118,4.79784066167,56.7679722908,0.0,26.8041601173,36.0181789539,1.10317338723,0.0,1.10317338723
 07/31  19:00:00,118.750065692,4.30867146953,49.2447395994,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/31  20:00:00,96.711267461,3.52992873189,34.197846843,0.0,16.0824960704,28.0885557216,1.10308068054,0.0,1.10308068054
 07/31  21:00:00,95.6310021688,3.39802321271,34.5338826743,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292446141,0.0,1.10292446141
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,44.3433252308,0.398334337724,5.00880669342,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  01:00:00,41.3424996126,0.199167168862,2.20714824406,0.0,2.68041601173,21.4433280938,1.10292299452,0.0,1.10292299452
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10287143279,0.0,1.10287143279
 08/01  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  06:00:00,59.2406060585,4.13965900012,28.288346847,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,84.374755742,3.58937795394,32.0126519913,0.0,16.0824960704,32.6817896323,1.10312870392,0.0,1.10312870392
 08/01  08:00:00,176.649875765,6.05290069756,51.937734375,0.0,48.2474882111,70.4033123869,1.10341124219,0.0,1.10341124219
 08/01  09:00:00,177.305619075,6.49387440684,60.5010754049,0.0,48.2474882111,62.0547409583,1.10350820202,0.0,1.10350820202
 08/01  10:00:00,182.409138583,6.80389597194,67.2211667538,0.0,48.2474882111,60.1281475517,1.10349763864,0.0,1.10349763864
 08/01  11:00:00,193.047466684,7.21860932885,75.5181880919,0.0,48.2474882111,62.0547409583,1.10368503227,0.0,1.10368503227
 08/01  12:00:00,196.215509081,6.95256200796,79.4966263161,0.0,48.2474882111,61.5103924513,1.10388476259,0.0,1.10388476259
 08/01  13:00:00,209.868571069,8.38548918832,89.5669181114,0.0,48.2474882111,63.6602354638,1.10372471274,0.0,1.10372471274
 08/01  14:00:00,213.325191347,9.09017692014,95.8509385698,0.0,48.2474882111,60.1281475517,1.10354546474,0.0,1.10354546474
 08/01  15:00:00,221.040469127,10.9756725648,101.680720705,0.0,48.2474882111,60.1281475517,1.10337400213,0.0,1.10337400213
 08/01  16:00:00,231.191089159,13.871500148,106.045623045,0.0,48.2474882111,63.0180376616,1.10364038328,0.0,1.10364038328
 08/01  17:00:00,210.221708347,10.1189099881,99.7737460452,0.0,37.5258241642,62.7947880557,1.10325108067,0.0,1.10325108067
 08/01  18:00:00,150.965331205,6.76103119584,81.3735208439,0.0,26.8041601173,36.0181789539,1.10315624407,0.0,1.10315624407
 08/01  19:00:00,141.395838904,5.65520629931,70.5439779817,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/01  20:00:00,119.761935912,4.23439743355,56.5440465925,0.0,16.0824960704,28.0885557216,1.10307981901,0.0,1.10307981901
 08/01  21:00:00,108.590787353,3.82087623362,47.0708148375,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/01  22:00:00,54.4168155655,1.0963202355,11.7038951186,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,53.1634916357,1.22748366201,12.9998237741,0.0,2.68041601173,21.4433280938,1.10292758284,0.0,1.10292758284
 08/01  24:00:00,52.0519182793,1.17078272214,11.9449513575,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,49.2601245846,0.934204148605,9.38973623635,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,49.808572931,0.971615553274,9.90077317804,0.0,2.68041601173,21.4433280938,1.10292827546,0.0,1.10292827546
 08/02  03:00:00,50.297599159,1.0319495368,10.3294654226,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,43.4979880472,0.398334337724,4.16346950988,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  05:00:00,45.7610755485,0.597501506586,6.0143071639,0.0,5.36083202345,21.4433280938,1.10297994938,0.0,1.10297994938
 08/02  06:00:00,63.6140612604,4.38688849073,32.4145725583,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,90.3924150169,3.59924599678,38.0204432234,0.0,16.0824960704,32.6817896323,1.10313052854,0.0,1.10313052854
 08/02  08:00:00,183.628548824,6.25476311548,58.714545016,0.0,48.2474882111,70.4033123869,0.02,0.0,0.02
 08/02  09:00:00,180.718250555,6.42161248489,63.9859688064,0.0,48.2474882111,62.0547409583,1.10344251864,0.0,1.10344251864
 08/02  10:00:00,185.662397954,6.97545617794,70.3028659192,0.0,48.2474882111,60.1281475517,1.10343927095,0.0,1.10343927095
 08/02  11:00:00,199.159058916,7.79167374979,81.0567159024,0.0,48.2474882111,62.0547409583,1.10367893771,0.0,1.10367893771
