Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/02  12:00:00,203.021065104,7.46818632578,85.7865580216,0.0,48.2474882111,61.5103924513,2.18761977524,0.0,2.18761977524
 08/02  13:00:00,216.703802786,8.94591936993,95.8417196468,0.0,48.2474882111,63.6602354638,1.10370317684,0.0,1.10370317684
 08/02  14:00:00,217.254835809,9.56318601398,99.3075739376,0.0,48.2474882111,60.1281475517,1.10338441194,0.0,1.10338441194
 08/02  15:00:00,223.567803239,10.5092163179,104.674511064,0.0,48.2474882111,60.1281475517,1.10336539901,0.0,1.10336539901
 08/02  16:00:00,230.104659869,11.1077876712,107.722906231,0.0,48.2474882111,63.0180376616,1.10355147713,0.0,1.10355147713
 08/02  17:00:00,212.085424625,9.87493801094,101.8814343,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 08/02  18:00:00,149.85187764,6.30788255277,80.7132159222,0.0,26.8041601173,36.0181789539,1.10321537566,0.0,1.10321537566
 08/02  19:00:00,138.448474893,5.33016207174,67.9216581977,0.0,26.8041601173,33.4493877451,1.10305301351,0.0,1.10305301351
 08/02  20:00:00,117.619480646,4.15116124196,54.4848275181,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/02  21:00:00,111.823568096,3.84838619428,50.2760856198,0.0,16.0824960704,26.8041601173,1.10292405395,0.0,1.10292405395
 08/02  22:00:00,53.35010921,0.97672985351,10.7567791451,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  23:00:00,55.6695713301,1.42422880177,15.3091583287,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,50.3707804102,1.02589446404,10.4087017465,0.0,2.68041601173,21.4433280938,1.10291825791,0.0,1.10291825791
 08/03  01:00:00,46.5327898115,0.657251657245,6.93935395463,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  02:00:00,51.6822241191,1.15867257662,11.5873673429,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,43.2349121605,0.398334337724,3.90039362311,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  04:00:00,45.27893725,0.597501506586,5.74525154376,0.0,2.68041601173,21.4433280938,1.10286396567,0.0,1.10286396567
 08/03  05:00:00,40.0742781855,0.0935285116719,0.831482795774,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,65.6853949632,4.44452265357,34.4282720982,0.0,5.36083202345,21.4433280938,1.10290261495,0.0,1.10290261495
 08/03  07:00:00,94.9313298395,3.82120834137,42.3373957014,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/03  08:00:00,189.452287016,6.90282529802,63.8902210256,0.0,48.2474882111,70.4033123869,1.10339649253,0.0,1.10339649253
 08/03  09:00:00,186.069658483,7.15658270298,68.6024065165,0.0,48.2474882111,62.0547409583,1.10349032992,0.0,1.10349032992
 08/03  10:00:00,191.587838571,7.41064176947,75.7931209448,0.0,48.2474882111,60.1281475517,1.10347795672,0.0,1.10347795672
 08/03  11:00:00,201.432788355,8.06271947686,83.0593996145,0.0,48.2474882111,62.0547409583,1.10364695078,0.0,1.10364695078
 08/03  12:00:00,205.349112243,7.85361854933,87.729172937,0.0,48.2474882111,61.5103924513,1.10381911013,0.0,1.10381911013
 08/03  13:00:00,215.944477427,9.48052405986,94.5477895984,0.0,48.2474882111,63.6602354638,1.2298959544,0.0,1.2298959544
 08/03  14:00:00,209.607558607,9.40835918656,91.8151235631,0.0,48.2474882111,60.1281475517,0.977479135854,0.0,0.977479135854
 08/03  15:00:00,210.56431195,9.68624946606,92.493986627,0.0,48.2474882111,60.1281475517,1.10337751438,0.0,1.10337751438
 08/03  16:00:00,212.16741563,9.91129910783,90.9821505557,0.0,48.2474882111,63.0180376616,1.10356869725,0.0,1.10356869725
 08/03  17:00:00,199.748649557,9.2347266819,90.1848705607,0.0,37.5258241642,62.7947880557,1.10327918305,0.0,1.10327918305
 08/03  18:00:00,145.549075306,6.1798246699,76.5384714705,0.0,26.8041601173,36.0181789539,1.10316913726,0.0,1.10316913726
 08/03  19:00:00,135.431883167,5.13674868963,65.0984798538,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/03  20:00:00,113.091270712,3.99822911006,50.1095497157,0.0,16.0824960704,28.0885557216,1.10309338135,0.0,1.10309338135
 08/03  21:00:00,107.124501141,3.73084143495,45.6945634245,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/03  22:00:00,51.6833099432,0.872031968843,9.19467776295,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,47.8336491132,0.78455852993,8.11290638366,0.0,2.68041601173,21.4433280938,1.10291830278,0.0,1.10291830278
 08/03  24:00:00,50.210150688,1.05908899219,10.2148774961,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  01:00:00,44.8797769877,0.557668072814,5.3859247152,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,45.1988050268,0.597501506586,5.66511932054,0.0,2.68041601173,21.4433280938,1.10287360372,0.0,1.10287360372
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,44.9670085757,0.597501506586,5.43332286942,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,41.9819124992,0.2739899782,2.55865564298,0.0,5.36083202345,21.4433280938,1.10292732753,0.0,1.10292732753
 08/04  06:00:00,62.7863627852,3.98680801649,31.9869545573,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,87.2020199984,3.46842264141,34.9608715602,0.0,16.0824960704,32.6817896323,1.10311312101,0.0,1.10311312101
 08/04  08:00:00,180.25350782,6.39348380824,55.2007833197,0.0,48.2474882111,70.4033123869,1.10341072912,0.0,1.10341072912
 08/04  09:00:00,183.369235809,6.98414040551,66.0744261397,0.0,48.2474882111,62.0547409583,0.02,0.0,0.02
 08/04  10:00:00,188.955839814,7.59335711505,72.9784068419,0.0,48.2474882111,60.1281475517,1.10353125815,0.0,1.10353125815
 08/04  11:00:00,199.572271888,8.28863696673,80.9729656574,0.0,48.2474882111,62.0547409583,2.18721027757,0.0,2.18721027757
 08/04  12:00:00,201.973332387,7.85214113393,84.354870497,0.0,48.2474882111,61.5103924513,1.10383172893,0.0,1.10383172893
 08/04  13:00:00,212.576355207,9.26241986074,91.3977715769,0.0,48.2474882111,63.6602354638,1.10381777271,0.0,1.10381777271
 08/04  14:00:00,214.23777564,9.68750210838,96.1661976744,0.0,48.2474882111,60.1281475517,1.10339348702,0.0,1.10339348702
 08/04  15:00:00,229.087142594,13.4012015198,107.301865217,0.0,48.2474882111,60.1281475517,1.10343876513,0.0,1.10343876513
 08/04  16:00:00,245.474424211,19.0016656463,115.198792598,0.0,48.2474882111,63.0180376616,1.10367284627,0.0,1.10367284627
 08/04  17:00:00,217.286248763,10.6121496846,106.345046764,0.0,37.5258241642,62.7947880557,1.10328285698,0.0,1.10328285698
 08/04  18:00:00,154.013609699,6.98401496292,84.1988155706,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/04  19:00:00,144.856978813,5.67349305893,71.5194977978,0.0,26.8041601173,33.4493877451,1.10305188546,0.0,1.10305188546
 08/04  20:00:00,122.015999466,4.40221498948,58.6302925901,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/04  21:00:00,114.138608693,4.01227227892,52.4272401325,0.0,16.0824960704,26.8041601173,1.10293155051,0.0,1.10293155051
 08/04  22:00:00,55.3656144565,1.11623695239,12.6327772927,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,55.6731086937,1.36389481824,15.3730296758,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  24:00:00,51.1964905677,1.03316055135,11.2271458167,0.0,2.68041601173,21.4433280938,1.10291822599,0.0,1.10291822599
 08/05  01:00:00,47.2503494794,1.17921647519,12.495780828,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,40.3019891672,0.597501506586,6.12913548444,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,43.2254212655,0.897153066641,8.75291602269,0.0,2.68041601173,16.0824960704,1.10291922675,0.0,1.10291922675
 08/05  04:00:00,37.9295788517,0.398334337724,3.95589233778,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  05:00:00,32.1564964302,0.099583584431,0.948894002873,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  06:00:00,65.7084738778,4.38685666454,34.5090170019,0.0,5.36083202345,21.4433280938,1.10291097612,0.0,1.10291097612
 08/05  07:00:00,77.9650379196,3.81133275058,42.2035225401,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/05  08:00:00,116.29218076,4.50149800791,53.6785378078,0.0,26.8041601173,31.2995447326,1.10306031211,0.0,1.10306031211
 08/05  09:00:00,124.228997034,4.70369579943,59.1654639829,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/05  10:00:00,128.611754811,4.78097186017,64.4342424023,0.0,26.8041601173,32.583940337,1.10313404861,0.0,1.10313404861
 08/05  11:00:00,135.198022863,4.78980847536,68.7639815311,0.0,26.8041601173,34.8316326447,1.10318431037,0.0,1.10318431037
 08/05  12:00:00,137.899650465,4.91070731545,72.6291058974,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/05  13:00:00,141.759270945,5.20282272073,78.7654021813,0.0,26.8041601173,30.9784458315,1.10311842852,0.0,1.10311842852
 08/05  14:00:00,108.009432344,4.78685390285,73.8411870205,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/05  15:00:00,103.475891307,4.80460699432,70.5742884964,0.0,8.04124803518,20.0473076865,1.10302091803,0.0,1.10302091803
 08/05  16:00:00,99.1913075026,4.54871457928,66.2244982064,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/05  17:00:00,84.3540802109,4.11648138254,59.5396532455,0.0,2.68041601173,18.0090894769,1.1029142479,0.0,1.1029142479
 08/05  18:00:00,43.8227758529,1.95030943987,23.1011142369,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  19:00:00,48.6732694392,1.781607348,20.718309915,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,48.6053848759,1.24165889698,13.7883738027,0.0,2.68041601173,16.0824960704,1.10296546432,0.0,1.10296546432
 08/05  21:00:00,44.2874401993,0.863057731736,9.8490302914,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,45.6917460793,1.03396789439,11.0824260087,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  23:00:00,40.8774013309,0.597501506586,6.70454764814,0.0,2.68041601173,16.0824960704,1.10290822825,0.0,1.10290822825
 08/05  24:00:00,46.2412317744,1.09892242596,11.5669571722,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  01:00:00,38.4147417854,0.398334337724,4.44105527147,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,40.6472529726,0.597501506586,6.47439928977,0.0,2.68041601173,16.0824960704,1.10290425242,0.0,1.10290425242
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  04:00:00,40.5956100619,0.597501506586,6.42275637909,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290942835,0.0,1.10290942835
 08/06  06:00:00,35.9538782534,1.59468856104,15.5878375162,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  07:00:00,43.2958601567,2.27020531081,22.2543026697,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,47.9688463086,2.63180557516,26.5656885572,0.0,2.68041601173,16.0824960704,1.10290787232,0.0,1.10290787232
 08/06  09:00:00,46.2948578656,2.42521924156,25.0982864479,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,50.1197277758,2.63866537863,28.709710221,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,48.3628882528,2.37555323185,27.2159828448,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  12:00:00,53.6687854718,2.66780733165,32.2296259639,0.0,2.68041601173,16.0824960704,1.10294868459,0.0,1.10294868459
 08/06  13:00:00,49.9832828402,2.41077223579,28.8011584282,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,55.033864205,2.71945371364,33.5430583152,0.0,2.68041601173,16.0824960704,1.10294454428,0.0,1.10294454428
 08/06  15:00:00,51.9164443958,2.46077147623,30.6843207433,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,56.0419865103,2.77960553656,34.4910287976,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,50.3582732506,2.41747986692,29.1694412075,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  18:00:00,53.5326913131,2.66300073515,32.0983384018,0.0,2.68041601173,16.0824960704,1.10290768416,0.0,1.10290768416
 08/06  19:00:00,51.4284835391,1.94255433787,23.312577025,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  20:00:00,57.6600185892,1.83992802697,22.2447383861,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,51.1559410584,1.40042937502,16.1801595072,0.0,2.68041601173,16.0824960704,1.10296402889,0.0,1.10296402889
 08/06  22:00:00,52.6823880908,1.55954565149,17.5474902631,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  23:00:00,48.3884388584,1.26431123381,13.5487754484,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,48.4573728045,1.29548740437,13.5865332239,0.0,2.68041601173,16.0824960704,1.10286605499,0.0,1.10286605499
 08/07  01:00:00,52.5887301194,1.22506163291,12.4274842869,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  02:00:00,52.1489910318,1.18765022824,12.0251566039,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,46.8502554257,0.697085091017,7.216986135,0.0,2.68041601173,21.4433280938,1.10292018867,0.0,1.10292018867
 08/07  04:00:00,43.4494390492,0.398334337724,4.11492051182,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,43.4963322035,0.398334337724,3.94873098773,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,65.7216936547,4.51860184513,34.3904915982,0.0,5.36083202345,21.4433280938,1.10291634215,0.0,1.10291634215
 08/07  07:00:00,94.4045732306,3.85136930509,41.7804781288,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/07  08:00:00,188.353551003,6.6151615646,63.0791487459,0.0,48.2474882111,70.4033123869,1.10337406874,0.0,1.10337406874
 08/07  09:00:00,187.392300906,6.97440130895,70.1072303338,0.0,48.2474882111,62.0547409583,1.10348194933,0.0,1.10348194933
 08/07  10:00:00,190.986535448,7.22242889637,75.3800306949,0.0,48.2474882111,60.1281475517,1.10347015771,0.0,1.10347015771
 08/07  11:00:00,201.043963451,7.74486249592,82.9884316912,0.0,48.2474882111,62.0547409583,1.10362330559,0.0,1.10362330559
 08/07  12:00:00,201.318042392,7.52981294939,84.0219086864,0.0,48.2474882111,61.5103924513,1.10376345795,0.0,1.10376345795
 08/07  13:00:00,211.672513622,9.13423823972,90.6221116137,0.0,48.2474882111,63.6602354638,2.1876305907,0.0,2.1876305907
 08/07  14:00:00,204.542797115,8.65189812344,87.5068231343,0.0,48.2474882111,60.1281475517,1.10340268056,0.0,1.10340268056
 08/07  15:00:00,205.086716236,9.00481688132,87.6978234978,0.0,48.2474882111,60.1281475517,0.02,0.0,0.02
 08/07  16:00:00,215.022953274,9.9139145257,93.8350727817,0.0,48.2474882111,63.0180376616,1.10349366082,0.0,1.10349366082
 08/07  17:00:00,201.916191248,9.29388189316,92.2932570409,0.0,37.5258241642,62.7947880557,1.10343669934,0.0,1.10343669934
 08/07  18:00:00,142.511885493,6.24816474917,73.4329415781,0.0,26.8041601173,36.0181789539,1.10316109482,0.0,1.10316109482
 08/07  19:00:00,135.478180227,5.1522546757,62.661937595,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/07  20:00:00,113.651142554,3.94624344751,50.7214072199,0.0,16.0824960704,28.0885557216,1.10309186856,0.0,1.10309186856
 08/07  21:00:00,107.216352625,3.68998138855,45.8272749544,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/07  22:00:00,49.6843683131,0.684974945499,7.38279315623,0.0,5.36083202345,21.4433280938,1.10292226647,0.0,1.10292226647
 08/07  23:00:00,50.0978658952,0.971615553274,10.1900661423,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  24:00:00,49.7602912972,0.965560480515,9.85854661705,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,45.7701285833,0.597501506586,6.23644287706,0.0,2.68041601173,21.4433280938,1.10292371631,0.0,1.10292371631
 08/08  02:00:00,49.584406316,0.971615553274,9.67660656309,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,43.0196871427,0.386224192206,3.69727875086,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,43.1019576153,0.398334337724,3.7674390779,0.0,2.68041601173,21.4433280938,1.10290719904,0.0,1.10290719904
 08/08  05:00:00,43.428624776,0.398334337724,3.88102356023,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  06:00:00,63.8252242156,4.03976188885,32.9728621154,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,88.5911790019,3.51844089478,36.3000123104,0.0,16.0824960704,32.6817896323,1.1031415589,0.0,1.1031415589
 08/08  08:00:00,183.037927759,6.52830575257,57.8503813142,0.0,48.2474882111,70.4033123869,1.10344198301,0.0,1.10344198301
 08/08  09:00:00,183.159369532,7.02470788884,65.8239923796,0.0,48.2474882111,62.0547409583,1.10345289724,0.0,1.10345289724
 08/08  10:00:00,186.158158535,7.23977548309,70.5343071949,0.0,48.2474882111,60.1281475517,1.10354760674,0.0,1.10354760674
 08/08  11:00:00,195.050780921,7.97448381323,76.7656278446,0.0,48.2474882111,62.0547409583,1.10363378154,0.0,1.10363378154
 08/08  12:00:00,195.621983322,7.57087779249,78.2847847728,0.0,48.2474882111,61.5103924513,1.10383607177,0.0,1.10383607177
 08/08  13:00:00,208.90965451,8.44189432468,88.5515964164,0.0,48.2474882111,63.6602354638,1.10383398212,0.0,1.10383398212
 08/08  14:00:00,202.126022639,8.2951779315,85.4467688503,0.0,48.2474882111,60.1281475517,1.10346794714,0.0,1.10346794714
 08/08  15:00:00,193.642460316,8.10974088819,77.1486435712,0.0,48.2474882111,60.1281475517,1.10342712913,0.0,1.10342712913
 08/08  16:00:00,190.81551945,7.81112732921,71.7304261538,0.0,48.2474882111,63.0180376616,1.10358227816,0.0,1.10358227816
 08/08  17:00:00,176.038968024,7.19864440866,68.5112713009,0.0,37.5258241642,62.7947880557,1.10328629087,0.0,1.10328629087
 08/08  18:00:00,122.894749188,4.69520216604,55.3687678564,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/08  19:00:00,120.468450295,4.25549800798,48.5489643302,0.0,26.8041601173,33.4493877451,1.10312043491,0.0,1.10312043491
 08/08  20:00:00,102.797602102,3.65666248435,40.1574477319,0.0,16.0824960704,28.0885557216,1.10309915187,0.0,1.10309915187
 08/08  21:00:00,98.6779137152,3.51537122188,37.4634462116,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,46.044479284,0.398334337724,4.02954473487,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  23:00:00,41.0862029794,0.199167168862,1.9508516109,0.0,2.68041601173,21.4433280938,1.10290861004,0.0,1.10290861004
 08/08  24:00:00,45.30197437,0.597501506586,5.76828866379,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,41.0112317448,0.199167168862,1.87588037631,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  02:00:00,42.9535728943,0.398334337724,3.61905435694,0.0,2.68041601173,21.4433280938,1.10290881668,0.0,1.10290881668
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  04:00:00,44.7794036086,0.597501506586,5.24571790238,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292842054,0.0,1.10292842054
 08/09  06:00:00,63.2738596277,4.24208699663,32.2191724197,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  07:00:00,83.8139607889,3.58172309053,31.4595119016,0.0,16.0824960704,32.6817896323,1.1031298234,0.0,1.1031298234
 08/09  08:00:00,173.703914724,6.11117794209,48.9334960895,0.0,48.2474882111,70.4033123869,0.02,0.0,0.02
 08/09  09:00:00,171.246210459,6.39279456209,54.5427466332,0.0,48.2474882111,62.0547409583,1.10344545617,0.0,1.10344545617
 08/09  10:00:00,176.032575823,6.77170789286,60.8767920731,0.0,48.2474882111,60.1281475517,1.10344708153,0.0,1.10344708153
 08/09  11:00:00,186.130578981,7.19424185151,68.6256678655,0.0,48.2474882111,62.0547409583,1.10369543728,0.0,1.10369543728
 08/09  12:00:00,187.207587178,6.84401869538,70.5972477263,0.0,48.2474882111,61.5103924513,2.18767611199,0.0,2.18767611199
 08/09  13:00:00,201.572249249,8.19683356057,81.4592519197,0.0,48.2474882111,63.6602354638,1.10373945412,0.0,1.10373945412
 08/09  14:00:00,206.721193271,8.86491849541,89.472198919,0.0,48.2474882111,60.1281475517,1.10341653975,0.0,1.10341653975
 08/09  15:00:00,212.147124403,9.73099570627,94.0320528397,0.0,48.2474882111,60.1281475517,1.10340121452,0.0,1.10340121452
 08/09  16:00:00,217.522080845,10.3601060729,95.8880088053,0.0,48.2474882111,63.0180376616,1.10360085486,0.0,1.10360085486
 08/09  17:00:00,200.134079147,9.18681315495,90.6182136782,0.0,37.5258241642,62.7947880557,1.103246498,0.0,1.103246498
 08/09  18:00:00,141.051577917,6.1644920529,72.0563066993,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/09  19:00:00,136.052622091,5.14984878052,63.2387853541,0.0,26.8041601173,33.4493877451,1.10305332955,0.0,1.10305332955
 08/09  20:00:00,116.054087891,4.02346727236,53.0471287324,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/09  21:00:00,108.469152956,3.73626061744,47.0337960567,0.0,16.0824960704,26.8041601173,1.10293234813,0.0,1.10293234813
 08/09  22:00:00,49.6667524502,0.684974945499,7.36517729331,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,48.7005643453,0.872031968843,8.89234817683,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  24:00:00,45.7565840593,0.597501506586,6.22289835303,0.0,2.68041601173,21.4433280938,1.10288316073,0.0,1.10288316073
 08/10  01:00:00,45.4227399263,0.597501506586,5.88905422004,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  03:00:00,45.2095097519,0.597501506586,5.67582404571,0.0,2.68041601173,21.4433280938,1.10291941294,0.0,1.10291941294
 08/10  04:00:00,40.8777660987,0.199167168862,1.74241473019,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,43.0473953455,0.398334337724,3.49979412972,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,63.7915909683,4.49138845211,32.4876023048,0.0,5.36083202345,21.4433280938,1.10291372565,0.0,1.10291372565
 08/10  07:00:00,87.4417256122,3.78576607469,34.8832337408,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/10  08:00:00,180.805784643,6.68836618866,55.4581777626,0.0,48.2474882111,70.4033123869,1.10346227711,0.0,1.10346227711
 08/10  09:00:00,180.993423526,7.04984220451,63.6329120576,0.0,48.2474882111,62.0547409583,1.10346656351,0.0,1.10346656351
 08/10  10:00:00,188.413538545,7.41790751322,72.6115551748,0.0,48.2474882111,60.1281475517,1.10345716163,0.0,1.10345716163
 08/10  11:00:00,201.779687728,7.90259630156,83.5664221629,0.0,48.2474882111,62.0547409583,1.10361311576,0.0,1.10361311576
 08/10  12:00:00,203.554557864,7.55460119291,86.233635915,0.0,48.2474882111,61.5103924513,1.10375679105,0.0,1.10375679105
 08/10  13:00:00,217.755236337,9.04945537489,96.7896171936,0.0,48.2474882111,63.6602354638,2.18763026208,0.0,2.18763026208
 08/10  14:00:00,219.338537489,9.5712053438,101.383256288,0.0,48.2474882111,60.1281475517,1.10340566808,0.0,1.10340566808
 08/10  15:00:00,223.356138033,10.7049439925,104.267118183,0.0,48.2474882111,60.1281475517,0.02,0.0,0.02
 08/10  16:00:00,227.34707465,10.9428605201,105.130248163,0.0,48.2474882111,63.0180376616,1.10350183196,0.0,1.10350183196
 08/10  17:00:00,208.3234341,9.89912893766,98.0952528483,0.0,37.5258241642,62.7947880557,1.10344546008,0.0,1.10344546008
 08/10  18:00:00,149.596601427,6.58675491781,80.1790673435,0.0,26.8041601173,36.0181789539,1.10316800254,0.0,1.10316800254
 08/10  19:00:00,141.064740933,5.38922298397,68.0115299925,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/10  20:00:00,115.436163159,4.04170837784,52.4109628946,0.0,16.0824960704,28.0885557216,1.10309741834,0.0,1.10309741834
 08/10  21:00:00,107.392344229,3.73546040417,45.9577875426,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,54.0491944914,1.06514406495,11.3674502151,0.0,5.36083202345,21.4433280938,1.10290847121,0.0,1.10290847121
 08/10  23:00:00,50.2895118473,0.971615553274,10.3817120943,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,52.5539793944,1.19330162948,12.4244935653,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  01:00:00,47.5689229144,0.78455852993,7.84818018485,0.0,2.68041601173,21.4433280938,1.10291864784,0.0,1.10291864784
 08/11  02:00:00,47.6070879329,0.847271193749,7.82363253952,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,44.392865762,0.531112450299,4.92556911209,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,45.006615734,0.597501506586,5.4729300278,0.0,2.68041601173,21.4433280938,1.10286664286,0.0,1.10286664286
 08/11  05:00:00,46.1895990998,0.706643160994,6.33368906081,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  06:00:00,61.8581363928,4.02505856997,31.0204776115,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,88.7641536348,3.80238031983,36.1890475183,0.0,16.0824960704,32.6817896323,1.10310901142,0.0,1.10310901142
 08/11  08:00:00,181.864810168,6.90791458871,56.2976548874,0.0,48.2474882111,70.4033123869,1.10346404652,0.0,1.10346404652
 08/11  09:00:00,179.9221879,7.1774718823,62.4340467538,0.0,48.2474882111,62.0547409583,1.10347971533,0.0,1.10347971533
 08/11  10:00:00,183.092354827,7.40647683347,67.3018021368,0.0,48.2474882111,60.1281475517,1.10347555594,0.0,1.10347555594
 08/11  11:00:00,190.1936577,7.71388568997,72.1691027466,0.0,48.2474882111,62.0547409583,1.10367200364,0.0,1.10367200364
 08/11  12:00:00,189.509296172,7.18427561752,72.5586997985,0.0,48.2474882111,61.5103924513,1.10388271599,0.0,1.10388271599
 08/11  13:00:00,199.912408182,8.40624218581,79.5900022273,0.0,48.2474882111,63.6602354638,1.10373039783,0.0,1.10373039783
 08/11  14:00:00,201.757801558,8.86527080077,84.5084549003,0.0,48.2474882111,60.1281475517,1.10355784076,0.0,1.10355784076
 08/11  15:00:00,207.231373569,9.63753478308,89.2097629293,0.0,48.2474882111,60.1281475517,1.10339053765,0.0,1.10339053765
 08/11  16:00:00,212.181645824,10.3212546166,90.5864252406,0.0,48.2474882111,63.0180376616,1.10363722286,0.0,1.10363722286
 08/11  17:00:00,194.917082301,9.34256615669,85.2454638308,0.0,37.5258241642,62.7947880557,1.10327400142,0.0,1.10327400142
 08/11  18:00:00,140.180387903,6.20932538478,71.140283353,0.0,26.8041601173,36.0181789539,1.10317915999,0.0,1.10317915999
 08/11  19:00:00,135.040872149,5.13254411226,62.2443400804,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/11  20:00:00,113.593510934,3.95751428679,50.6525047609,0.0,16.0824960704,28.0885557216,1.10309997484,0.0,1.10309997484
 08/11  21:00:00,107.078201175,3.70466119184,45.6744437017,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,53.2270566052,1.00902695794,10.6014294359,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,50.8299338743,1.05881875016,10.8349309245,0.0,2.68041601173,21.4433280938,1.10292797917,0.0,1.10292797917
 08/11  24:00:00,52.5377011846,1.25825616105,12.3432608239,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,37.850005784,0.398334337724,3.87631927007,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,37.6878525582,0.398334337724,3.71416604431,0.0,2.68041601173,16.0824960704,1.10292500249,0.0,1.10292500249
 08/12  03:00:00,39.6336927343,0.597501506586,5.46083905155,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293272213,0.0,1.10293272213
 08/12  06:00:00,62.7092785067,4.46646324713,31.4302150482,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,67.2387030659,3.6533823687,31.6351380683,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/12  08:00:00,100.553625977,4.30482217946,38.1366588534,0.0,26.8041601173,31.2995447326,1.10305319763,0.0,1.10305319763
 08/12  09:00:00,108.335413126,4.50637435876,43.4692015154,0.0,26.8041601173,33.5472370403,1.1031601689,0.0,1.1031601689
 08/12  10:00:00,113.57233594,4.65404675596,49.5217486361,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 08/12  11:00:00,119.616223568,4.69422644107,53.2777642711,0.0,26.8041601173,34.8316326447,1.10320560873,0.0,1.10320560873
 08/12  12:00:00,122.664101736,4.79220487872,57.5120596056,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/12  13:00:00,124.795793115,4.92578667558,62.078960397,0.0,26.8041601173,30.9784458315,1.10315778275,0.0,1.10315778275
 08/12  14:00:00,94.6735348095,4.45289261557,60.8392507738,0.0,8.04124803518,21.3317032909,1.10305788606,0.0,1.10305788606
 08/12  15:00:00,96.1806941214,4.64736527489,63.4363330307,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/12  16:00:00,96.9078789499,4.7530716491,63.7367125839,0.0,8.04124803518,20.3684065876,1.10303581503,0.0,1.10303581503
 08/12  17:00:00,86.291714125,4.47621810896,61.1175504333,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/12  18:00:00,49.9491449044,2.46466179343,28.7131309347,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,53.1403844987,2.19028016989,24.7767521526,0.0,2.68041601173,16.0824960704,1.1029690457,0.0,1.1029690457
 08/12  20:00:00,53.8712554589,1.64026347673,18.655639806,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,46.9012384836,1.12610523016,12.1997810772,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  22:00:00,44.691733187,0.971615553274,10.1447654576,0.0,2.68041601173,16.0824960704,1.10294830967,0.0,1.10294830967
 08/12  23:00:00,39.1975238882,0.497917922155,5.12425378986,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,39.6409868952,0.597501506586,5.46813321244,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285520873,0.0,1.10285520873
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286535215,0.0,1.10286535215
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  06:00:00,27.6038200308,1.04643836261,7.786029492,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,41.3060160883,2.54383863154,19.9908252806,0.0,2.68041601173,16.0824960704,1.10291016321,0.0,1.10291016321
 08/13  08:00:00,40.9669051365,2.37866191359,19.8168910467,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  09:00:00,45.9574543712,2.65853806142,24.5275641336,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,44.3111605034,2.37585856731,23.1639497598,0.0,2.68041601173,16.0824960704,1.10290906498,0.0,1.10290906498
 08/13  11:00:00,47.7491986032,2.54515989765,26.4326865294,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,45.1752601142,2.25165863153,24.1522493064,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,50.6391226323,2.61090797771,29.2568624784,0.0,2.68041601173,16.0824960704,1.10300834915,0.0,1.10300834915
 08/13  14:00:00,47.1511777868,2.32357615807,26.0562494526,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,51.7735071,2.59480333659,30.4073515872,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,49.2065263593,2.41975310361,28.0154210795,0.0,2.68041601173,16.0824960704,1.10284939433,0.0,1.10284939433
 08/13  17:00:00,53.3652799972,2.73393824681,31.8599895742,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,48.1448160252,2.40984760268,26.9636162463,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,55.511252298,2.43754058385,26.900359538,0.0,2.68041601173,16.0824960704,1.10290726371,0.0,1.10290726371
 08/13  20:00:00,50.5031523941,1.43266255482,15.4951376631,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,47.7851990953,1.29145068919,12.91839623,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  22:00:00,41.3690511023,0.697085091017,7.09661383508,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  23:00:00,45.6270065847,1.14602194704,10.9056324614,0.0,2.68041601173,16.0824960704,1.10285321242,0.0,1.10285321242
 08/13  24:00:00,37.4725084902,0.398334337724,3.49882197633,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,40.799305762,0.199167168862,1.66395439349,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  02:00:00,44.5404419698,0.597501506586,5.0067562636,0.0,2.68041601173,21.4433280938,1.10287577695,0.0,1.10287577695
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  04:00:00,40.7017983233,0.199167168862,1.56644695478,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,45.1478300151,0.398334337724,3.13289546598,0.0,5.36083202345,21.4433280938,1.10293039534,0.0,1.10293039534
 08/14  06:00:00,57.9246915145,3.98497619703,27.1271151061,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,79.3693383437,3.40623606063,27.1903764863,0.0,16.0824960704,32.6817896323,1.10312683932,0.0,1.10312683932
 08/14  08:00:00,162.914120495,5.38457470999,38.8703050927,0.0,48.2474882111,70.4033123869,1.10344261237,0.0,1.10344261237
 08/14  09:00:00,160.676907574,5.81148546845,44.5547528424,0.0,48.2474882111,62.0547409583,1.10346629903,0.0,1.10346629903
 08/14  10:00:00,162.67421778,6.14179348033,48.1483484429,0.0,48.2474882111,60.1281475517,1.10346786559,0.0,1.10346786559
 08/14  11:00:00,169.783826172,6.49902052841,52.9741363803,0.0,48.2474882111,62.0547409583,1.10368777167,0.0,1.10368777167
 08/14  12:00:00,171.343075301,6.17096631369,55.4057882306,0.0,48.2474882111,61.5103924513,1.10393113907,0.0,1.10393113907
 08/14  13:00:00,182.649907182,7.2383618977,63.4953815154,0.0,48.2474882111,63.6602354638,1.10377022603,0.0,1.10377022603
 08/14  14:00:00,184.021577654,7.61760980343,68.0198919938,0.0,48.2474882111,60.1281475517,1.1034224748,0.0,1.1034224748
 08/14  15:00:00,188.405503808,8.17572327092,71.8457046806,0.0,48.2474882111,60.1281475517,1.10339070334,0.0,1.10339070334
 08/14  16:00:00,194.173526582,8.65251170893,74.2470489062,0.0,48.2474882111,63.0180376616,1.10354532458,0.0,1.10354532458
 08/14  17:00:00,177.741006331,7.71346058619,69.6984934311,0.0,37.5258241642,62.7947880557,1.1032678082,0.0,1.1032678082
 08/14  18:00:00,121.996561138,5.01540766244,54.1503743099,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/14  19:00:00,118.762034085,4.17350434234,44.4572084525,0.0,26.8041601173,33.4493877451,1.10311341754,0.0,1.10311341754
 08/14  20:00:00,98.2511715849,3.53029512345,35.7373845753,0.0,16.0824960704,28.0885557216,1.10309364254,0.0,1.10309364254
 08/14  21:00:00,92.4116120993,3.38327599551,31.329239822,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10287768809,0.0,1.10287768809
 08/14  24:00:00,44.025562425,0.597501506586,4.49187671881,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288355883,0.0,1.10288355883
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293390609,0.0,1.10293390609
 08/15  06:00:00,47.5905639223,3.77096316985,16.8086702317,0.198330309443,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  07:00:00,72.4044825918,3.42761965357,19.8996226312,0.304514510308,16.0824960704,32.6817896323,1.1031299713,0.0,1.1031299713
 08/15  08:00:00,157.91390755,5.16364487841,34.09102198,0.0,48.2474882111,70.4033123869,0.02,0.0,0.02
 08/15  09:00:00,155.475431626,5.37889132949,39.7858710327,0.0,48.2474882111,62.0547409583,1.10345317208,0.0,1.10345317208
 08/15  10:00:00,159.411793895,5.66298317789,45.3647348606,0.0,48.2474882111,60.1281475517,1.10346260032,0.0,1.10346260032
 08/15  11:00:00,168.250971092,6.0157432085,51.9245586202,0.0,48.2474882111,62.0547409583,1.10353762168,0.0,1.10353762168
 08/15  12:00:00,169.985242717,5.74800863716,54.4709133235,0.0,48.2474882111,61.5103924513,2.18760178434,0.0,2.18760178434
 08/15  13:00:00,181.233850593,6.72887372247,62.5888131016,0.0,48.2474882111,63.6602354638,1.10380067002,0.0,1.10380067002
 08/15  14:00:00,183.294124581,7.11301651593,67.7970322086,0.0,48.2474882111,60.1281475517,1.10338616881,0.0,1.10338616881
 08/15  15:00:00,189.899072937,7.86916475458,73.6458323255,0.0,48.2474882111,60.1281475517,1.10337728184,0.0,1.10337728184
 08/15  16:00:00,197.229711352,8.58369652966,77.3720488561,0.0,48.2474882111,63.0180376616,1.10355759637,0.0,1.10355759637
 08/15  17:00:00,182.640877535,7.9103139659,74.4015112554,0.0,37.5258241642,62.7947880557,1.10324803022,0.0,1.10324803022
 08/15  18:00:00,127.440649111,5.2676978542,59.3421720914,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/15  19:00:00,121.788104955,4.28206832061,47.374715345,0.0,26.8041601173,33.4493877451,1.10306563525,0.0,1.10306563525
 08/15  20:00:00,99.8587273498,3.55060219193,37.3246332718,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/15  21:00:00,92.8629953704,3.40949911869,31.75439997,0.0,16.0824960704,26.8041601173,1.10294621806,0.0,1.10294621806
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,42.4308586364,0.398334337724,3.09634009907,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,40.6419903282,0.199167168862,1.50663895971,0.0,2.68041601173,21.4433280938,1.1029281705,0.0,1.1029281705
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288338753,0.0,1.10288338753
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  06:00:00,44.113787132,3.66444563243,13.250715062,0.386026226241,5.36083202345,21.4433280938,1.10295137688,0.0,1.10295137688
 08/16  07:00:00,70.6656571073,3.33947714254,18.0916043191,0.461849848964,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/16  08:00:00,160.246052802,4.95522222586,36.6315898838,0.0,48.2474882111,70.4033123869,1.10345800559,0.0,1.10345800559
 08/16  09:00:00,160.610824751,5.36347473057,44.9366807566,0.0,48.2474882111,62.0547409583,1.10348017293,0.0,1.10348017293
 08/16  10:00:00,165.07481917,5.8030775512,50.8876657617,0.0,48.2474882111,60.1281475517,1.10347952347,0.0,1.10347952347
 08/16  11:00:00,175.081557898,6.2571601205,58.5137285142,0.0,48.2474882111,62.0547409583,1.10362255665,0.0,1.10362255665
 08/16  12:00:00,179.782313341,6.09539096366,63.9206016206,0.0,48.2474882111,61.5103924513,2.18755896755,0.0,2.18755896755
 08/16  13:00:00,192.727322059,7.25005944896,73.5610988415,0.0,48.2474882111,63.6602354638,1.10385783649,0.0,1.10385783649
 08/16  14:00:00,194.419449473,7.76756213139,78.2678114846,0.0,48.2474882111,60.1281475517,1.10339043607,0.0,1.10339043607
 08/16  15:00:00,200.250784913,8.56066468733,83.3060443684,0.0,48.2474882111,60.1281475517,1.10338421574,0.0,1.10338421574
 08/16  16:00:00,207.113590837,9.27989446525,86.5597304045,0.0,48.2474882111,63.0180376616,1.10359259878,0.0,1.10359259878
 08/16  17:00:00,190.930908789,8.38311545834,82.2187410164,0.0,37.5258241642,62.7947880557,1.10324500129,0.0,1.10324500129
 08/16  18:00:00,132.254293927,5.43478462647,63.9887301355,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/16  19:00:00,125.75672858,4.41555396002,51.2098533299,0.0,26.8041601173,33.4493877451,1.10305622747,0.0,1.10305622747
 08/16  20:00:00,103.317499536,3.62938411588,40.7046235338,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/16  21:00:00,99.2317030692,3.46939103815,38.0632157494,0.0,16.0824960704,26.8041601173,1.10293499105,0.0,1.10293499105
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,44.4834534865,0.597501506586,4.94976778025,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288236376,0.0,1.10288236376
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10287120476,0.0,1.10287120476
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  06:00:00,48.4778421857,3.76462546155,17.6773726225,0.223243890286,5.36083202345,21.4433280938,1.10291127318,0.0,1.10291127318
 08/17  07:00:00,78.8669869625,3.43958846772,26.4403353964,0.214337301739,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/17  08:00:00,169.936400276,5.38446592715,45.8926936566,0.0,48.2474882111,70.4033123869,1.10338826515,0.0,1.10338826515
 08/17  09:00:00,169.926269954,5.82159052342,53.7940101671,0.0,48.2474882111,62.0547409583,1.10351236967,0.0,1.10351236967
 08/17  10:00:00,175.047351475,6.25338182275,60.4098937951,0.0,48.2474882111,60.1281475517,1.10351379593,0.0,1.10351379593
 08/17  11:00:00,183.954181835,6.6850973955,66.958415176,0.0,48.2474882111,62.0547409583,1.10368885581,0.0,1.10368885581
 08/17  12:00:00,187.703319317,6.48819223385,71.448806327,0.0,48.2474882111,61.5103924513,2.1876353163,0.0,2.1876353163
 08/17  13:00:00,203.796081663,7.82896833243,84.0509495618,0.0,48.2474882111,63.6602354638,1.10378123485,0.0,1.10378123485
 08/17  14:00:00,206.00140559,8.42759770245,89.1897320308,0.0,48.2474882111,60.1281475517,1.10341910091,0.0,1.10341910091
 08/17  15:00:00,210.310173416,9.2458606421,92.6802369165,0.0,48.2474882111,60.1281475517,1.10341203,0.0,1.10341203
 08/17  16:00:00,216.677060645,9.98355262582,95.4195420524,0.0,48.2474882111,63.0180376616,1.10365222992,0.0,1.10365222992
 08/17  17:00:00,198.930323438,9.02578216955,89.5754889541,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 08/17  18:00:00,139.781043735,5.88431221646,71.0659523529,0.0,26.8041601173,36.0181789539,1.10320982119,0.0,1.10320982119
 08/17  19:00:00,133.809256681,4.74614272717,58.9317926638,0.0,26.8041601173,33.4493877451,1.10305523971,0.0,1.10305523971
 08/17  20:00:00,109.592993661,3.76653176021,46.8429700148,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/17  21:00:00,101.268139469,3.55351975721,40.0155234298,0.0,16.0824960704,26.8041601173,1.10293168112,0.0,1.10293168112
 08/17  22:00:00,43.8178594419,0.199167168862,2.00209206167,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,43.2675337552,0.398334337724,3.9330152178,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,45.1646959784,0.597501506586,5.63101027221,0.0,2.68041601173,21.4433280938,1.10292836928,0.0,1.10292836928
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,44.3711204868,0.597501506586,4.83743478061,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288359579,0.0,1.10288359579
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,53.8943777637,3.96689575508,23.1122316948,0.00265010244677,5.36083202345,21.4433280938,1.10291738429,0.0,1.10291738429
 08/18  07:00:00,80.8675459537,3.51011742797,28.584702729,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/18  08:00:00,172.083923408,5.75067064574,47.6740120707,0.0,48.2474882111,70.4033123869,1.10344826185,0.0,1.10344826185
 08/18  09:00:00,173.493828035,6.22120573126,56.9619530398,0.0,48.2474882111,62.0547409583,1.10346131909,0.0,1.10346131909
 08/18  10:00:00,178.735647526,6.63966638446,63.7119052845,0.0,48.2474882111,60.1281475517,1.10357038389,0.0,1.10357038389
 08/18  11:00:00,188.719929649,7.07790375513,71.3313566302,0.0,48.2474882111,62.0547409583,1.10363618201,0.0,1.10363618201
 08/18  12:00:00,195.880258576,6.91330341711,79.2006344025,0.0,48.2474882111,61.5103924513,1.1037989583,0.0,1.1037989583
 08/18  13:00:00,210.833300941,8.37525195528,90.5418852164,0.0,48.2474882111,63.6602354638,2.18760287579,0.0,2.18760287579
 08/18  14:00:00,213.343596669,9.03585186429,95.9236689479,0.0,48.2474882111,60.1281475517,1.10338143791,0.0,1.10338143791
 08/18  15:00:00,224.574119907,11.8492044509,104.3408396,0.0,48.2474882111,60.1281475517,1.10347665924,0.0,1.10347665924
 08/18  16:00:00,234.951437492,14.5081035913,109.169367934,0.0,48.2474882111,63.0180376616,1.10369481515,0.0,1.10369481515
 08/18  17:00:00,210.611571708,9.79047553596,100.492043858,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 08/18  18:00:00,148.615047353,6.37161770728,79.4126504808,0.0,26.8041601173,36.0181789539,1.10319501386,0.0,1.10319501386
 08/18  19:00:00,142.487594585,5.09024568802,67.2660276068,0.0,26.8041601173,33.4493877451,1.10306393326,0.0,1.10306393326
 08/18  20:00:00,117.464757677,3.99330946897,54.4879563214,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/18  21:00:00,110.169933275,3.74252743919,48.7283095537,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,52.9270783034,0.971615553274,10.3388625387,0.0,5.36083202345,21.4433280938,1.10297629698,0.0,1.10297629698
 08/18  23:00:00,46.7957500242,0.704891662385,7.15467416212,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,45.4141356973,0.597501506586,5.88044999109,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291110566,0.0,1.10291110566
 08/19  02:00:00,37.2602780777,0.398334337724,3.28659156382,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,35.4306225959,0.199167168862,1.65610325087,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028833044,0.0,1.1028833044
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  06:00:00,57.9429826458,4.083198008,27.0471844264,0.0,5.36083202345,21.4433280938,1.10291599859,0.0,1.10291599859
 08/19  07:00:00,64.680893355,3.51328445299,29.2174262731,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/19  08:00:00,101.740204781,4.01663857076,39.6114212658,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/19  09:00:00,111.508567727,4.31357098761,46.8351594875,0.0,26.8041601173,33.5472370403,1.10313528676,0.0,1.10313528676
 08/19  10:00:00,116.770916241,4.52724688681,52.8471288061,0.0,26.8041601173,32.583940337,1.1031309864,0.0,1.1031309864
 08/19  11:00:00,129.762537232,4.7957327052,63.3225716704,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 08/19  12:00:00,136.983853439,5.04611631079,71.577899877,0.0,26.8041601173,33.5472370403,1.10318149874,0.0,1.10318149874
 08/19  13:00:00,138.749679649,5.15370564864,75.8049279577,0.0,26.8041601173,30.9784458315,1.10313056406,0.0,1.10313056406
 08/19  14:00:00,110.029692713,4.70311044814,75.945190845,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/19  15:00:00,112.293827469,4.90161478494,79.2952168684,0.0,8.04124803518,20.0473076865,1.10303029551,0.0,1.10303029551
 08/19  16:00:00,112.366662504,5.00163997996,78.946927807,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/19  17:00:00,100.064267084,4.7703966468,74.5959248549,0.0,2.68041601173,18.0090894769,1.10291880972,0.0,1.10291880972
 08/19  18:00:00,54.2552781529,2.50858784191,32.9753381348,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  19:00:00,58.4799989537,2.1937894329,27.6455240112,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  20:00:00,57.260824742,1.78224350804,21.9032290578,0.0,2.68041601173,16.0824960704,1.10297135263,0.0,1.10297135263
 08/19  21:00:00,46.4709188306,1.03800460956,11.8575620448,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  22:00:00,45.2408852985,0.971615553274,10.6939175691,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  23:00:00,48.5857124174,1.24560553147,13.7647547097,0.0,2.68041601173,16.0824960704,1.10291180759,0.0,1.10291180759
