Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/19  24:00:00,40.5518562304,0.597501506586,6.37900254757,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,43.3080032997,0.897153066641,8.83549805691,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  02:00:00,40.3453064075,0.597501506586,6.17245272473,0.0,2.68041601173,16.0824960704,1.10291198609,0.0,1.10291198609
 08/20  03:00:00,42.6971400249,0.821969934599,8.2998179141,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,40.8217076326,0.665058228613,6.58129722776,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  05:00:00,40.2694164792,0.597501506586,6.09656279642,0.0,2.68041601173,16.0824960704,1.10295192576,0.0,1.10295192576
 08/20  06:00:00,30.4527953961,1.07900570907,10.6024375108,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,30.302674488,1.12126117195,10.4100611399,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  08:00:00,34.9502326823,1.5871807002,14.591699806,0.0,2.68041601173,16.0824960704,1.10291065037,0.0,1.10291065037
 08/20  09:00:00,45.073061401,2.5383071682,23.7634020567,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,42.7200943897,2.20633465565,21.7424075579,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  11:00:00,49.9837844578,2.71595504756,28.4964772341,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,45.4587039873,2.25364910418,24.4337027069,0.0,2.68041601173,16.0824960704,1.10295227767,0.0,1.10295227767
 08/20  13:00:00,50.8026020051,2.76758976313,29.2636600658,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,42.9138320954,2.17252337286,21.9699565463,0.0,2.68041601173,16.0824960704,1.10295002408,0.0,1.10295002408
 08/20  15:00:00,48.6109249005,2.65695449511,27.1826182292,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,43.1621204687,2.05983867673,22.3309296157,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,49.7299689615,2.57406066668,28.3845561186,0.0,2.68041601173,16.0824960704,1.10290165021,0.0,1.10290165021
 08/20  18:00:00,38.5684070567,1.6444268348,18.1526280457,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,48.872668443,1.74470946903,18.4872734644,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,48.0725744994,1.29145068919,13.205771634,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,47.588923535,1.23717177842,12.7763995803,0.0,2.68041601173,16.0824960704,1.1029642997,0.0,1.1029642997
 08/20  22:00:00,42.6401340204,0.838837440699,8.22594440346,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,38.8830703489,0.497917922155,4.80980025054,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  24:00:00,39.7417314519,0.597501506586,5.56887776916,0.0,2.68041601173,16.0824960704,1.10291115292,0.0,1.10291115292
 08/21  01:00:00,44.928305975,0.597501506586,5.39462026878,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10287762283,0.0,1.10287762283
 08/21  04:00:00,44.1767861265,0.597501506586,4.64310042025,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  06:00:00,56.8876505229,4.05494999469,26.0201003168,0.0,5.36083202345,21.4433280938,1.10297188045,0.0,1.10297188045
 08/21  07:00:00,79.9257778667,3.46991002637,27.6831420436,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/21  08:00:00,168.936255392,5.76100572945,44.5160089707,0.0,48.2474882111,70.4033123869,1.10346502672,0.0,1.10346502672
 08/21  09:00:00,172.325747367,6.41081965602,55.6042584477,0.0,48.2474882111,62.0547409583,1.10349591788,0.0,1.10349591788
 08/21  10:00:00,178.211646821,6.94859874245,62.8789722217,0.0,48.2474882111,60.1281475517,1.10350480974,0.0,1.10350480974
 08/21  11:00:00,186.796625452,7.45731485596,69.0286413325,0.0,48.2474882111,62.0547409583,1.10366238291,0.0,1.10366238291
 08/21  12:00:00,191.026620548,7.24379856213,74.0165012294,0.0,48.2474882111,61.5103924513,2.18768388685,0.0,2.18768388685
 08/21  13:00:00,208.139052059,8.97731448514,87.2455738052,0.0,48.2474882111,63.6602354638,1.10377598193,0.0,1.10377598193
 08/21  14:00:00,209.541925427,9.7630296918,91.3948198782,0.0,48.2474882111,60.1281475517,1.10345872908,0.0,1.10345872908
 08/21  15:00:00,212.83856487,10.3648234296,94.0896655838,0.0,48.2474882111,60.1281475517,1.10337316189,0.0,1.10337316189
 08/21  16:00:00,215.95881882,10.5468587609,94.1379940922,0.0,48.2474882111,63.0180376616,1.10356663687,0.0,1.10356663687
 08/21  17:00:00,197.314522724,9.19496327303,87.7905071372,0.0,37.5258241642,62.7947880557,1.10326078562,0.0,1.10326078562
 08/21  18:00:00,139.013836883,5.91371779842,70.2693399196,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/21  19:00:00,133.861125763,4.80642825669,58.9233762169,0.0,26.8041601173,33.4493877451,1.10307529372,0.0,1.10307529372
 08/21  20:00:00,111.462208817,3.87498809834,48.6037288327,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/21  21:00:00,104.132905614,3.64127021982,42.7925391124,0.0,16.0824960704,26.8041601173,1.10294847345,0.0,1.10294847345
 08/21  22:00:00,48.2832503151,0.597501506586,6.06914859714,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,43.2898482617,0.398334337724,3.95532972436,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,46.794154714,0.766393311653,7.09157720271,0.0,2.68041601173,21.4433280938,1.10288448367,0.0,1.10288448367
 08/22  01:00:00,43.1321494751,0.398334337724,3.79763093769,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,44.8169494493,0.597501506586,5.28326374305,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292406406,0.0,1.10292406406
 08/22  04:00:00,42.6594430971,0.398334337724,3.32492455968,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,43.448208216,0.199167168862,1.63244083581,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  06:00:00,57.9372112292,4.18707224712,26.9375387707,0.0,5.36083202345,21.4433280938,1.10298193301,0.0,1.10298193301
 08/22  07:00:00,77.2186692599,3.30373853925,25.1422049239,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/22  08:00:00,164.084569792,5.21660274213,40.2087263574,0.0,48.2474882111,70.4033123869,1.10338365594,0.0,1.10338365594
 08/22  09:00:00,164.601955703,5.94818457292,48.3431018663,0.0,48.2474882111,62.0547409583,1.1035505623,0.0,1.1035505623
 08/22  10:00:00,174.087501073,6.79086545222,58.912559764,0.0,48.2474882111,60.1281475517,1.10356278384,0.0,1.10356278384
 08/22  11:00:00,184.650644505,7.67520440777,66.6647708339,0.0,48.2474882111,62.0547409583,1.10372863875,0.0,1.10372863875
 08/22  12:00:00,183.185262981,7.39475663098,66.0241855935,0.0,48.2474882111,61.5103924513,2.1876591018,0.0,2.1876591018
 08/22  13:00:00,200.564486543,9.01254450616,79.6357782681,0.0,48.2474882111,63.6602354638,1.10385449918,0.0,1.10385449918
 08/22  14:00:00,202.55289909,9.42110590442,84.7477173288,0.0,48.2474882111,60.1281475517,1.10343593991,0.0,1.10343593991
 08/22  15:00:00,201.089011935,9.49517366387,83.2097624143,0.0,48.2474882111,60.1281475517,1.10343743618,0.0,1.10343743618
 08/22  16:00:00,203.645680561,9.77861636798,82.5930982258,0.0,48.2474882111,63.0180376616,1.1036455001,0.0,1.1036455001
 08/22  17:00:00,181.501491735,8.08420773018,73.0882316909,0.0,37.5258241642,62.7947880557,1.10325626733,0.0,1.10325626733
 08/22  18:00:00,122.439555311,5.07690744611,54.5318686998,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/22  19:00:00,123.645663716,4.36345040133,46.6835586913,0.0,26.8041601173,33.4493877451,1.10311230106,0.0,1.10311230106
 08/22  20:00:00,102.522847952,3.69847422549,39.8408818407,0.0,16.0824960704,28.0885557216,1.10309781709,0.0,1.10309781709
 08/22  21:00:00,97.571130601,3.52128275457,36.3507515648,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/22  22:00:00,45.965885771,0.398334337724,3.95095122194,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,41.0505823619,0.199167168862,1.91523099336,0.0,2.68041601173,21.4433280938,1.10288300272,0.0,1.10288300272
 08/22  24:00:00,45.2144261296,0.597501506586,5.68074042333,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,45.0982393783,0.597501506586,5.56455367206,0.0,2.68041601173,21.4433280938,1.10292282036,0.0,1.10292282036
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,47.4788664523,0.597501506586,5.26476473438,0.0,5.36083202345,21.4433280938,1.10293828785,0.0,1.10293828785
 08/23  06:00:00,60.7611599612,3.98053316543,29.9680265844,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,84.195569225,3.54099522759,31.8818482007,0.0,16.0824960704,32.6817896323,1.10315077053,0.0,1.10315077053
 08/23  08:00:00,173.032094441,6.004349533,48.3685042157,0.0,48.2474882111,70.4033123869,0.02,0.0,0.02
 08/23  09:00:00,171.132361209,6.44695341349,54.3747385324,0.0,48.2474882111,62.0547409583,1.10350775895,0.0,1.10350775895
 08/23  10:00:00,176.455010258,6.79551899831,61.2754154031,0.0,48.2474882111,60.1281475517,1.10353423655,0.0,1.10353423655
 08/23  11:00:00,186.542545413,7.38032153998,68.8515546096,0.0,48.2474882111,62.0547409583,2.18730926637,0.0,2.18730926637
 08/23  12:00:00,183.716533572,7.05011369253,66.9000991226,0.0,48.2474882111,61.5103924513,1.1039486486,0.0,1.1039486486
 08/23  13:00:00,188.877484205,8.05338937396,68.9079310618,0.0,48.2474882111,63.6602354638,1.1038040009,0.0,1.1038040009
 08/23  14:00:00,181.491940278,7.88993502061,65.2179294009,0.0,48.2474882111,60.1281475517,1.10346110887,0.0,1.10346110887
 08/23  15:00:00,180.341828813,7.82614025221,64.1316127042,0.0,48.2474882111,60.1281475517,1.10344235576,0.0,1.10344235576
 08/23  16:00:00,184.4120802,7.76523906824,65.372875165,0.0,48.2474882111,63.0180376616,1.10362660476,0.0,1.10362660476
 08/23  17:00:00,172.728046892,7.10496735038,65.2940272271,0.0,37.5258241642,62.7947880557,1.1032779139,0.0,1.1032779139
 08/23  18:00:00,118.002853579,4.6346372956,50.5374371178,0.0,26.8041601173,36.0181789539,1.10319404534,0.0,1.10319404534
 08/23  19:00:00,120.318782416,4.07171376223,43.6484140309,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/23  20:00:00,99.3980691861,3.51101520027,36.9035620997,0.0,16.0824960704,28.0885557216,1.10311808239,0.0,1.10311808239
 08/23  21:00:00,94.6268476286,3.37236301948,33.5553883274,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288248263,0.0,1.10288248263
 08/23  24:00:00,44.9887734053,0.597501506586,5.45508769905,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288602374,0.0,1.10288602374
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293545595,0.0,1.10293545595
 08/24  06:00:00,54.7298288473,3.91964521935,23.8975952482,0.0999881683077,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  07:00:00,79.3222369732,3.37237286712,27.0451346408,0.132003668537,16.0824960704,32.6817896323,1.10319300977,0.0,1.10319300977
 08/24  08:00:00,166.388723137,5.35271943578,42.376763009,0.0,48.2474882111,70.4033123869,1.10348904465,0.0,1.10348904465
 08/24  09:00:00,164.785353864,5.82529326889,48.6493913317,0.0,48.2474882111,62.0547409583,1.10353395977,0.0,1.10353395977
 08/24  10:00:00,168.522919226,6.25577418308,53.8830691864,0.0,48.2474882111,60.1281475517,1.10355601503,0.0,1.10355601503
 08/24  11:00:00,176.307151485,6.68908423385,59.307397988,0.0,48.2474882111,62.0547409583,1.10367326309,0.0,1.10367326309
 08/24  12:00:00,178.017649868,6.55080205951,61.700527052,0.0,48.2474882111,61.5103924513,1.10392161708,0.0,1.10392161708
 08/24  13:00:00,190.362856505,8.01772518937,70.4289675472,0.0,48.2474882111,63.6602354638,1.10379184557,0.0,1.10379184557
 08/24  14:00:00,193.034016286,8.51925961798,76.1306808116,0.0,48.2474882111,60.1281475517,1.10363669608,0.0,1.10363669608
 08/24  15:00:00,199.840993749,9.06212875036,82.3947891414,0.0,48.2474882111,60.1281475517,1.1033951254,0.0,1.1033951254
 08/24  16:00:00,208.829705773,9.67339845498,87.8823413508,0.0,48.2474882111,63.0180376616,1.10362865262,0.0,1.10362865262
 08/24  17:00:00,191.175205617,8.61883351891,82.2273197841,0.0,37.5258241642,62.7947880557,1.1033419768,0.0,1.1033419768
 08/24  18:00:00,132.610845778,5.50892654728,64.2711400654,0.0,26.8041601173,36.0181789539,1.10319294307,0.0,1.10319294307
 08/24  19:00:00,129.625737401,4.44159211844,52.5854906592,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/24  20:00:00,105.365905797,3.6564005114,42.7260133997,0.0,16.0824960704,28.0885557216,1.10309594995,0.0,1.10309594995
 08/24  21:00:00,97.6721525794,3.45814412041,36.5149121773,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288581203,0.0,1.10288581203
 08/24  23:00:00,45.5722954168,0.597501506586,6.03860971057,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,43.9042672714,0.597501506586,4.37058156516,0.0,2.68041601173,21.4433280938,1.10291266958,0.0,1.10291266958
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102874584,0.0,1.102874584
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  06:00:00,50.7415096683,3.79498512423,17.4747763512,0.191814648175,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,74.4491006984,3.32612465417,22.0941826047,0.256067642708,16.0824960704,32.6817896323,1.10319086981,0.0,1.10319086981
 08/25  08:00:00,165.954713163,5.14633884917,42.1491336219,0.0,48.2474882111,70.4033123869,1.10343658805,0.0,1.10343658805
 08/25  09:00:00,167.194034636,5.69673747253,51.1866279004,0.0,48.2474882111,62.0547409583,1.10357486198,0.0,1.10357486198
 08/25  10:00:00,172.722306445,6.26749968162,58.0707309067,0.0,48.2474882111,60.1281475517,1.10342792765,0.0,1.10342792765
 08/25  11:00:00,180.523791257,6.83498718693,63.3781348065,0.0,48.2474882111,62.0547409583,1.10370303467,0.0,1.10370303467
 08/25  12:00:00,181.948930677,6.7204221092,65.4621878115,0.0,48.2474882111,61.5103924513,1.10393002399,0.0,1.10393002399
 08/25  13:00:00,188.646730619,7.80627287009,68.9242939795,0.0,48.2474882111,63.6602354638,2.18771109663,0.0,2.18771109663
 08/25  14:00:00,183.207457106,7.53718015193,67.2862010977,0.0,48.2474882111,60.1281475517,1.10346543581,0.0,1.10346543581
 08/25  15:00:00,192.422888188,8.47436402602,75.5644483055,0.0,48.2474882111,60.1281475517,1.1033820243,0.0,1.1033820243
 08/25  16:00:00,196.170335554,8.51797666438,76.3783929224,0.0,48.2474882111,63.0180376616,1.10364079812,0.0,1.10364079812
 08/25  17:00:00,173.208264167,6.95731597726,65.9218958758,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 08/25  18:00:00,115.991364567,4.50773134552,48.6528540558,0.0,26.8041601173,36.0181789539,1.10321636127,0.0,1.10321636127
 08/25  19:00:00,118.563793349,4.0677356067,41.8974031189,0.0,26.8041601173,33.4493877451,1.1030803137,0.0,1.1030803137
 08/25  20:00:00,97.1275169748,3.53197705408,34.6120480346,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/25  21:00:00,91.5835271096,3.38919778451,30.4952330434,0.0,16.0824960704,26.8041601173,1.1029362071,0.0,1.1029362071
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  24:00:00,44.2323766068,0.597501506586,4.69869090058,0.0,2.68041601173,21.4433280938,1.1029139623,0.0,1.1029139623
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287990475,0.0,1.10287990475
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,52.8959034126,3.65525705917,19.6639210482,0.296791760447,5.36083202345,21.4433280938,1.10291281815,0.0,1.10291281815
 08/26  07:00:00,58.4809549989,3.34688829875,22.7211481415,0.462735929726,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,89.6090340557,3.65009222199,27.8410817595,0.00571513020593,26.8041601173,31.2995447326,1.10308315773,0.0,1.10308315773
 08/26  09:00:00,95.4161517063,3.77737792079,31.2789365338,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/26  10:00:00,98.756551342,3.90548384959,35.454526944,0.0,26.8041601173,32.583940337,1.10314995786,0.0,1.10314995786
 08/26  11:00:00,106.921785183,4.04761143778,41.2299408895,0.0,26.8041601173,34.8316326447,1.10321978457,0.0,1.10321978457
 08/26  12:00:00,112.938817185,4.28174048458,48.2972394484,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/26  13:00:00,114.820264547,4.48703645848,52.5421820454,0.0,26.8041601173,30.9784458315,1.10316243933,0.0,1.10316243933
 08/26  14:00:00,85.9313500512,4.1320958353,52.4178627957,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/26  15:00:00,89.5976026432,4.36746090434,57.1331459231,0.0,8.04124803518,20.0473076865,1.10304008839,0.0,1.10304008839
 08/26  16:00:00,91.1733949886,4.46638716793,58.2889131038,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/26  17:00:00,80.5686936001,4.16997674311,55.7007712742,0.0,2.68041601173,18.0090894769,1.10292276758,0.0,1.10292276758
 08/26  18:00:00,47.6087342883,2.37823961338,26.4591424987,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,50.7960277617,1.66727120815,18.0207377107,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  20:00:00,48.3986903764,1.29145068919,13.531887511,0.0,2.68041601173,16.0824960704,1.10296562585,0.0,1.10296562585
 08/26  21:00:00,38.1728596029,0.398334337724,4.19917308899,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  22:00:00,40.1050647679,0.597501506586,5.93221108511,0.0,2.68041601173,16.0824960704,1.10292442741,0.0,1.10292442741
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,39.7816293537,0.597501506586,5.60877567094,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285933193,0.0,1.10285933193
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028951969,0.0,1.1028951969
 08/27  06:00:00,21.9330295688,0.099583584431,0.594760474805,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,36.5004264534,2.1721495973,15.5569246799,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,37.9301326347,2.2006167574,16.9581637011,0.0,2.68041601173,16.0824960704,1.10291273274,0.0,1.10291273274
 08/27  09:00:00,43.9170127203,2.7613526391,22.384307905,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,39.7853153789,2.20731861151,18.8066445912,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  11:00:00,45.6644905743,2.61934527846,24.2737931196,0.0,2.68041601173,16.0824960704,1.10295522243,0.0,1.10295522243
 08/27  12:00:00,43.2661829595,2.21784465188,22.2769861314,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,51.1856172056,2.81482047887,29.5994445505,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  14:00:00,45.9709992975,2.26666555386,24.9329815674,0.0,2.68041601173,16.0824960704,1.10300405936,0.0,1.10300405936
 08/27  15:00:00,54.1014027519,2.82918533806,32.5008652376,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,46.7535957461,2.25579290288,25.726450667,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,48.8817668604,2.45030760029,27.6601070839,0.0,2.68041601173,16.0824960704,1.10291471772,0.0,1.10291471772
 08/27  18:00:00,41.6246444628,1.88148139069,20.9718108959,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,49.8262847276,1.52783980458,17.1904260801,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  20:00:00,46.3691913815,1.10455575319,11.6892834521,0.0,2.68041601173,16.0824960704,1.10291126264,0.0,1.10291126264
 08/27  21:00:00,48.9475174019,1.42422880177,13.947936424,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,39.9908910632,0.597501506586,5.81803738044,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  23:00:00,39.7864959665,0.597501506586,5.61364228371,0.0,2.68041601173,16.0824960704,1.1029117247,0.0,1.1029117247
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,44.4102772582,0.597501506586,4.87659155199,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288829564,0.0,1.10288829564
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294138652,0.0,1.10294138652
 08/28  06:00:00,57.0787813195,4.00840314537,23.7479332207,0.042511408711,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  07:00:00,78.0078235806,3.37494863318,25.8036142815,0.0565348691941,16.0824960704,32.6817896323,1.10317063988,0.0,1.10317063988
 08/28  08:00:00,167.640770241,5.34671574222,43.6348138067,0.0,48.2474882111,70.4033123869,1.10348733864,0.0,1.10348733864
 08/28  09:00:00,168.039337093,6.04522393721,51.6834438919,0.0,48.2474882111,62.0547409583,1.10354194726,0.0,1.10354194726
 08/28  10:00:00,172.640798074,6.55684603044,57.6998761867,0.0,48.2474882111,60.1281475517,1.10357444382,0.0,1.10357444382
 08/28  11:00:00,182.062253616,7.05688856494,64.6946957873,0.0,48.2474882111,62.0547409583,1.10370565322,0.0,1.10370565322
 08/28  12:00:00,186.538516017,6.89667716687,69.8755180939,0.0,48.2474882111,61.5103924513,1.10397317915,0.0,1.10397317915
 08/28  13:00:00,199.96939707,8.28844955873,79.7647837425,0.0,48.2474882111,63.6602354638,1.10385220018,0.0,1.10385220018
 08/28  14:00:00,202.650178263,9.03166461785,85.2344377886,0.0,48.2474882111,60.1281475517,1.10370192916,0.0,1.10370192916
 08/28  15:00:00,208.541562579,9.66642732018,90.4910594023,0.0,48.2474882111,60.1281475517,1.10345814344,0.0,1.10345814344
 08/28  16:00:00,207.918493505,9.74713954346,86.8973879945,0.0,48.2474882111,63.0180376616,1.10350497795,0.0,1.10350497795
 08/28  17:00:00,186.740809554,8.37875292723,78.033004313,0.0,37.5258241642,62.7947880557,1.10348538307,0.0,1.10348538307
 08/28  18:00:00,129.208826843,5.28784409682,61.0902035808,0.0,26.8041601173,36.0181789539,1.10320881979,0.0,1.10320881979
 08/28  19:00:00,128.029191661,4.39259593979,51.0379410979,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/28  20:00:00,101.403415529,3.67635052578,38.7435731173,0.0,16.0824960704,28.0885557216,1.10310009116,0.0,1.10310009116
 08/28  21:00:00,95.1722948714,3.48366491601,33.9895336736,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293473036,0.0,1.10293473036
 08/28  23:00:00,45.1538216835,0.597501506586,5.62013597728,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  24:00:00,42.7738891833,0.398334337724,3.43937064597,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,40.835164658,0.199167168862,1.69981328951,0.0,2.68041601173,21.4433280938,1.10293609257,0.0,1.10293609257
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10287880763,0.0,1.10287880763
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,57.6812332265,4.01951280143,24.3684651488,0.0133217315137,5.36083202345,21.4433280938,1.10295667199,0.0,1.10295667199
 08/29  07:00:00,80.4213963752,3.50728033746,28.1297876699,0.0116025711087,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/29  08:00:00,170.636091831,5.78631920644,46.1905319328,0.0,48.2474882111,70.4033123869,1.10346397374,0.0,1.10346397374
 08/29  09:00:00,172.157167253,6.37840801346,55.4680899764,0.0,48.2474882111,62.0547409583,1.10350142739,0.0,1.10350142739
 08/29  10:00:00,177.809901378,6.95144212632,62.4743833945,0.0,48.2474882111,60.1281475517,1.10352992404,0.0,1.10352992404
 08/29  11:00:00,186.695496173,7.5002890927,68.8845378167,0.0,48.2474882111,62.0547409583,1.10374419006,0.0,1.10374419006
 08/29  12:00:00,188.841266232,7.15932688177,71.9156185939,0.0,48.2474882111,61.5103924513,2.1878649661,0.0,2.1878649661
 08/29  13:00:00,202.995014204,8.68982884195,82.3890215929,0.0,48.2474882111,63.6602354638,1.10377515496,0.0,1.10377515496
 08/29  14:00:00,206.035981175,9.41036472975,88.2415405879,0.0,48.2474882111,60.1281475517,1.1034727396,0.0,1.1034727396
 08/29  15:00:00,210.231053624,10.0314327801,91.8155449868,0.0,48.2474882111,60.1281475517,1.1034002666,0.0,1.1034002666
 08/29  16:00:00,215.82043016,10.5075944091,94.0388697843,0.0,48.2474882111,63.0180376616,1.10362346341,0.0,1.10362346341
 08/29  17:00:00,198.211811284,9.27292054506,88.6098384246,0.0,37.5258241642,62.7947880557,1.10331208335,0.0,1.10331208335
 08/29  18:00:00,138.073926361,5.91707137398,69.3260758214,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/29  19:00:00,133.420950643,4.68977767067,56.1325183497,0.0,26.8041601173,33.4493877451,1.10309572532,0.0,1.10309572532
 08/29  20:00:00,107.680933389,3.81623304273,44.8812084605,0.0,16.0824960704,28.0885557216,1.10310656899,0.0,1.10310656899
 08/29  21:00:00,101.480711562,3.60427362156,40.1773416583,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/29  22:00:00,46.1694992037,0.398334337724,4.15456465461,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,43.2652004401,0.398334337724,3.93068190269,0.0,2.68041601173,21.4433280938,1.10288395172,0.0,1.10288395172
 08/29  24:00:00,43.0307448496,0.398334337724,3.69622631223,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  01:00:00,44.8839034203,0.597501506586,5.35021771406,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288486983,0.0,1.10288486983
 08/30  03:00:00,44.6528280196,0.597501506586,5.11914231338,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293587559,0.0,1.10293587559
 08/30  06:00:00,57.0185190532,4.11655319081,23.6220323177,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,78.5076060049,3.43346444401,26.3014157642,0.0,16.0824960704,32.6817896323,1.10314371722,0.0,1.10314371722
 08/30  08:00:00,171.665137679,5.75775113955,47.2481458477,0.0,48.2474882111,70.4033123869,1.10344679601,0.0,1.10344679601
 08/30  09:00:00,174.127221297,6.51253738475,57.3040146491,0.0,48.2474882111,62.0547409583,1.10350503822,0.0,1.10350503822
 08/30  10:00:00,179.239079207,7.03133628257,63.8236670678,0.0,48.2474882111,60.1281475517,1.10354306816,0.0,1.10354306816
 08/30  11:00:00,189.253832683,7.63567966013,71.3074837591,0.0,48.2474882111,62.0547409583,1.10367797552,0.0,1.10367797552
 08/30  12:00:00,192.0846089,7.38348370966,74.9348044336,0.0,48.2474882111,61.5103924513,1.10395250583,0.0,1.10395250583
 08/30  13:00:00,207.576341439,8.87084117316,86.7893364968,0.0,48.2474882111,63.6602354638,1.1038381683,0.0,1.1038381683
 08/30  14:00:00,213.386727411,9.68227122955,95.3203803248,0.0,48.2474882111,60.1281475517,1.10369473453,0.0,1.10369473453
 08/30  15:00:00,219.191517774,10.5079958643,100.299446052,0.0,48.2474882111,60.1281475517,1.10345540525,0.0,1.10345540525
 08/30  16:00:00,223.184965598,11.0048371514,100.90616248,0.0,48.2474882111,63.0180376616,1.10350672856,0.0,1.10350672856
 08/30  17:00:00,204.252663152,9.7810049563,94.1426058821,0.0,37.5258241642,62.7947880557,1.10349288721,0.0,1.10349288721
 08/30  18:00:00,144.27605705,6.24074907372,75.2045288115,0.0,26.8041601173,36.0181789539,1.10321615067,0.0,1.10321615067
 08/30  19:00:00,142.58805758,4.87847264585,62.6435969773,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/30  20:00:00,112.268634827,3.91018260931,49.3749603318,0.0,16.0824960704,28.0885557216,1.10310687297,0.0,1.10310687297
 08/30  21:00:00,103.787844897,3.66224454775,42.4265040674,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,48.6594459394,0.597501506586,6.44534422141,0.0,5.36083202345,21.4433280938,1.10295094708,0.0,1.10295094708
 08/30  23:00:00,51.0045888919,1.12126117195,10.9471435203,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  01:00:00,45.2698475899,0.597501506586,5.73616188363,0.0,2.68041601173,21.4433280938,1.10293746441,0.0,1.10293746441
 08/31  02:00:00,42.8659262809,0.398334337724,3.53140774355,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,40.8476472386,0.199167168862,1.71229587005,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288875359,0.0,1.10288875359
 08/31  05:00:00,46.462457293,0.597501506586,4.248355575,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  06:00:00,61.2340373685,3.91147856825,28.0426252555,0.0,5.36083202345,21.4433280938,1.10291936564,0.0,1.10291936564
 08/31  07:00:00,84.3684811636,3.52775969236,32.0679956745,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/31  08:00:00,177.430968033,6.18436355203,52.5873637887,0.0,48.2474882111,70.4033123869,1.10349487408,0.0,1.10349487408
 08/31  09:00:00,180.915748076,6.84843056203,63.7566482509,0.0,48.2474882111,62.0547409583,1.10353955206,0.0,1.10353955206
 08/31  10:00:00,188.900712091,7.47271411226,73.0439221217,0.0,48.2474882111,60.1281475517,1.10357434161,0.0,1.10357434161
 08/31  11:00:00,198.246785189,8.0338557223,79.9022602034,0.0,48.2474882111,62.0547409583,1.10349728513,0.0,1.10349728513
 08/31  12:00:00,201.688931366,7.76373515461,84.1588754549,0.0,48.2474882111,61.5103924513,2.18775256301,0.0,2.18775256301
 08/31  13:00:00,217.543125767,9.29926501015,96.3276969883,0.0,48.2474882111,63.6602354638,1.10385467648,0.0,1.10385467648
 08/31  14:00:00,220.07471697,9.98893202804,101.701709085,0.0,48.2474882111,60.1281475517,1.1034486682,0.0,1.1034486682
 08/31  15:00:00,222.80335288,10.7262134316,103.693063592,0.0,48.2474882111,60.1281475517,1.10347154703,0.0,1.10347154703
 08/31  16:00:00,226.516739762,11.2705974724,103.972176323,0.0,48.2474882111,63.0180376616,1.10371447385,0.0,1.10371447385
 08/31  17:00:00,207.84574816,10.0285660123,97.4881298335,0.0,37.5258241642,62.7947880557,1.10331571954,0.0,1.10331571954
 08/31  18:00:00,144.698963016,6.2670554809,75.6011283698,0.0,26.8041601173,36.0181789539,1.103186801,0.0,1.103186801
 08/31  19:00:00,142.902786815,4.91814845867,62.9186503995,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/31  20:00:00,113.679756918,3.95769487768,50.7385701547,0.0,16.0824960704,28.0885557216,1.10312284068,0.0,1.10312284068
 08/31  21:00:00,107.626141255,3.72984064479,46.1972043282,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,53.0782641951,0.965560480515,10.4961035032,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  23:00:00,51.1514039296,1.04886039172,11.1663593383,0.0,2.68041601173,21.4433280938,1.1029336873,0.0,1.1029336873
 08/31  24:00:00,48.4903581043,0.837377858525,8.71679604616,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,50.2689404549,1.03800460956,10.2947516457,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  02:00:00,43.2544992616,0.398334337724,3.91998072423,0.0,2.68041601173,21.4433280938,1.10291719334,0.0,1.10291719334
 09/01  03:00:00,41.0072162944,0.199167168862,1.87186492594,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  04:00:00,45.0138474415,0.597501506586,5.48016173524,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297763981,0.0,1.10297763981
 09/01  06:00:00,64.6068669897,4.40762955869,30.9193038863,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  07:00:00,84.1790552985,3.4644086643,31.9419208374,0.0,16.0824960704,32.6817896323,1.10316518738,0.0,1.10316518738
 09/01  08:00:00,176.449238412,6.23387846112,51.5561192584,0.0,48.2474882111,70.4033123869,1.10345463163,0.0,1.10345463163
 09/01  09:00:00,176.948926971,6.8915348868,59.7467228209,0.0,48.2474882111,62.0547409583,1.10351227551,0.0,1.10351227551
 09/01  10:00:00,188.019930291,7.83410983534,71.8017445986,0.0,48.2474882111,60.1281475517,1.10355429599,0.0,1.10355429599
 09/01  11:00:00,203.497282812,8.83117558165,84.3554379667,0.0,48.2474882111,62.0547409583,1.10367682268,0.0,1.10367682268
 09/01  12:00:00,207.200336588,8.66997066326,88.7640451682,0.0,48.2474882111,61.5103924513,1.10393188923,0.0,1.10393188923
 09/01  13:00:00,218.178632981,10.1975314824,96.06493773,0.0,48.2474882111,63.6602354638,2.18778319726,0.0,2.18778319726
 09/01  14:00:00,216.568766944,10.5953875256,97.5893035616,0.0,48.2474882111,60.1281475517,1.10351451993,0.0,1.10351451993
 09/01  15:00:00,223.541209061,11.6456253737,103.51150783,0.0,48.2474882111,60.1281475517,1.10353780596,0.0,1.10353780596
 09/01  16:00:00,222.953012359,11.0603372495,100.618709143,0.0,48.2474882111,63.0180376616,1.10348724686,0.0,1.10348724686
 09/01  17:00:00,199.393267871,8.96345133489,90.1007642217,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 09/01  18:00:00,138.716959842,5.55470019098,70.3314804859,0.0,26.8041601173,36.0181789539,1.10327853007,0.0,1.10327853007
 09/01  19:00:00,134.056108758,4.76991653322,54.220204268,0.0,26.8041601173,33.4493877451,1.10308477064,0.0,1.10308477064
 09/01  20:00:00,107.574664572,3.96711558747,44.6240570988,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/01  21:00:00,104.840861594,3.73200307226,43.40976224,0.0,16.0824960704,26.8041601173,1.10294702315,0.0,1.10294702315
 09/01  22:00:00,49.3470913368,0.684974945499,7.04551617989,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  23:00:00,49.3950632244,0.971615553274,9.48726347151,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,49.7667050364,1.05908899219,9.77143184456,0.0,2.68041601173,21.4433280938,1.10287476579,0.0,1.10287476579
 09/02  01:00:00,38.8626720956,0.517834639041,4.76948528032,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  02:00:00,37.6226573385,0.398334337724,3.64897082462,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,35.5173831979,0.199167168862,1.74286385287,0.0,2.68041601173,16.0824960704,1.1029302905,0.0,1.1029302905
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,60.1419271982,4.21313602126,26.6488576323,0.0,5.36083202345,21.4433280938,1.10298517628,0.0,1.10298517628
 09/02  07:00:00,62.3628257358,3.41284508936,26.9997980175,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,100.338112662,4.06136079864,38.1646069189,0.0,26.8041601173,31.2995447326,1.10308531874,0.0,1.10308531874
 09/02  09:00:00,109.175414826,4.47191701415,44.3436605597,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/02  10:00:00,113.660405843,4.8849350655,49.3789302292,0.0,26.8041601173,32.583940337,1.10319562165,0.0,1.10319562165
 09/02  11:00:00,121.818914772,5.08271725515,55.0919646611,0.0,26.8041601173,34.8316326447,1.10325160432,0.0,1.10325160432
 09/02  12:00:00,125.196395459,5.31366740062,59.5228908065,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/02  13:00:00,126.684685687,5.46315257673,63.4304870671,0.0,26.8041601173,30.9784458315,1.1031803676,0.0,1.1031803676
 09/02  14:00:00,98.216932047,4.91370615562,63.9218344712,0.0,8.04124803518,21.3317032909,1.10308629099,0.0,1.10308629099
 09/02  15:00:00,88.7196613839,4.52092272461,56.1017428435,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/02  16:00:00,83.6090148603,4.14253770392,51.0483824395,0.0,8.04124803518,20.3684065876,1.10307136453,0.0,1.10307136453
 09/02  17:00:00,74.7986165121,3.83055727941,50.2701136499,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,40.7564776046,1.84290759547,20.142217833,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  19:00:00,48.2052366333,1.23717177842,13.3927126787,0.0,2.68041601173,16.0824960704,1.10292377376,0.0,1.10292377376
 09/02  20:00:00,45.8749389844,1.12126117195,11.1783256363,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,39.1272634939,0.497917922155,5.05399339555,0.0,2.68041601173,16.0824960704,1.10301933214,0.0,1.10301933214
 09/02  22:00:00,39.9514303998,0.597501506586,5.77857671698,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,39.8618858976,0.597501506586,5.68903221477,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288136288,0.0,1.10288136288
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028605566,0.0,1.1028605566
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,27.642276564,0.697625575074,5.70596547941,0.0,2.68041601173,16.0824960704,1.10274517491,0.0,1.10274517491
 09/03  07:00:00,36.2380887399,1.93358094814,15.5331556156,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  08:00:00,42.9264006783,2.55009110119,21.6049574009,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,43.5117715197,2.36957652006,22.3708428234,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,49.3915661835,2.63777894213,27.9824350651,0.0,2.68041601173,16.0824960704,1.1028509249,0.0,1.1028509249
 09/03  11:00:00,48.1298833666,2.41203383652,26.9464973539,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,54.6622683468,2.78300281262,33.107913358,0.0,2.68041601173,16.0824960704,0.474411553271,0.0,0.474411553271
 09/03  13:00:00,51.6045030769,2.52412288308,30.3090280177,0.0,2.68041601173,16.0824960704,0.648312747368,0.0,0.648312747368
 09/03  14:00:00,56.4904073838,2.81717649762,34.90187871,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  15:00:00,51.5609148767,2.47504845687,30.3145142436,0.0,2.68041601173,16.0824960704,1.10286088024,0.0,1.10286088024
 09/03  16:00:00,55.7564760247,2.75486361038,34.2302602382,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,50.5405858971,2.3935633574,29.3756703636,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,51.1037412042,2.46488781919,29.8675012089,0.0,2.68041601173,16.0824960704,1.10290927917,0.0,1.10290927917
 09/03  19:00:00,52.728660983,1.51351079106,17.6397980157,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,50.658608021,1.4092573825,15.6739984623,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  21:00:00,47.6814323036,1.29145068919,12.8146294382,0.0,2.68041601173,16.0824960704,1.1029792781,0.0,1.1029792781
 09/03  22:00:00,44.2712069804,0.971615553274,9.72423925088,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,43.5424169527,0.884142114361,9.08292266211,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  24:00:00,47.1413562406,1.22909834808,12.3369057164,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,37.7696066479,0.398334337724,3.79592013399,0.0,2.68041601173,16.0824960704,1.10286678504,0.0,1.10286678504
 09/04  02:00:00,37.5936993099,0.398334337724,3.62001279599,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,43.6236982007,0.971615553274,9.07673047119,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,40.9047452244,0.718169473643,6.61122357458,0.0,2.68041601173,16.0824960704,1.10291843339,0.0,1.10291843339
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  06:00:00,28.4218476037,0.772448384412,6.4107137098,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,36.4786562387,1.92292855854,15.7843755039,0.0,2.68041601173,16.0824960704,1.10291572971,0.0,1.10291572971
 09/04  08:00:00,44.6137844965,2.76094670351,23.0814856168,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  09:00:00,40.3482808601,2.2058976576,19.3710310263,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,47.3573241912,2.78097818841,25.8049938266,0.0,2.68041601173,16.0824960704,1.10286983681,0.0,1.10286983681
 09/04  11:00:00,42.135061823,2.2169713136,21.1467383332,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,50.1143063767,2.87044158775,28.4725126128,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  13:00:00,44.7448748777,2.32176894226,23.6517537592,0.0,2.68041601173,16.0824960704,1.10302018177,0.0,1.10302018177
 09/04  14:00:00,52.5508155065,2.92949221348,30.8499711169,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  15:00:00,43.5923252294,2.23983846053,22.5811345926,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,39.9119132498,1.95308875659,19.1874723171,0.0,2.68041601173,16.0824960704,1.10291773158,0.0,1.10291773158
 09/04  17:00:00,35.3559628544,1.54646115087,15.0381495274,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,33.9309465698,1.41579504872,13.7437993449,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,40.6784807096,0.663890562874,6.4392379705,0.0,2.68041601173,16.0824960704,1.10291510626,0.0,1.10291510626
 09/04  20:00:00,39.8119324928,0.597501506586,5.63907881003,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,39.6016624948,0.597501506586,5.42880881205,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290603703,0.0,1.10290603703
 09/04  23:00:00,38.892122136,0.597501506586,4.71926845323,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028853443,0.0,1.1028853443
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288292653,0.0,1.10288292653
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  06:00:00,54.9646741011,3.86385688874,21.6236321479,0.197251519745,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,74.6199961224,3.2760602172,22.3013234124,0.269886696027,16.0824960704,32.6817896323,1.1030314224,0.0,1.1030314224
 09/05  08:00:00,158.299069388,4.70317894796,34.9366497479,0.0,48.2474882111,70.4033123869,1.10348377171,0.0,1.10348377171
 09/05  09:00:00,157.897623834,5.37208438137,42.2148701889,0.0,48.2474882111,62.0547409583,1.103541533,0.0,1.103541533
 09/05  10:00:00,158.565902134,5.87026656732,44.3115597103,0.0,48.2474882111,60.1281475517,1.10359288273,0.0,1.10359288273
 09/05  11:00:00,165.074715257,6.28943881244,48.4746071813,0.0,48.2474882111,62.0547409583,1.10368040602,0.0,1.10368040602
 09/05  12:00:00,166.660035156,6.08418034879,50.8095340509,0.0,48.2474882111,61.5103924513,2.1877090611,0.0,2.1877090611
 09/05  13:00:00,177.046701625,7.12948682784,58.0010510281,0.0,48.2474882111,63.6602354638,1.10395568908,0.0,1.10395568908
 09/05  14:00:00,176.953737404,7.44481225485,61.124849292,0.0,48.2474882111,60.1281475517,1.1035384024,0.0,1.1035384024
 09/05  15:00:00,182.12859147,8.03464653375,65.7098690797,0.0,48.2474882111,60.1281475517,1.10347981217,0.0,1.10347981217
 09/05  16:00:00,185.993103081,8.48857840382,66.2305587107,0.0,48.2474882111,63.0180376616,1.10371381097,0.0,1.10371381097
 09/05  17:00:00,166.618709607,7.47715083537,58.8125064576,0.0,37.5258241642,62.7947880557,1.10331501237,0.0,1.10331501237
 09/05  18:00:00,111.194219475,4.69759568235,43.6658446279,0.0,26.8041601173,36.0181789539,1.10323439074,0.0,1.10323439074
 09/05  19:00:00,114.989381331,3.96768859007,35.9557047849,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/05  20:00:00,92.0229870517,3.47103110768,29.5684640579,0.0,16.0824960704,28.0885557216,1.10313842389,0.0,1.10313842389
 09/05  21:00:00,89.5147355469,3.36910558309,28.4465336821,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289292539,0.0,1.10289292539
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289102159,0.0,1.10289102159
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028889683,0.0,1.1028889683
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  06:00:00,50.1407531974,3.73258240505,16.8190885125,0.309148735133,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,71.6346760839,3.39580884978,19.0089329421,0.457208495295,16.0824960704,32.6817896323,1.10320424251,0.0,1.10320424251
 09/06  08:00:00,155.464963149,5.13800397006,31.6677184867,0.0,48.2474882111,70.4033123869,1.10355125302,0.0,1.10355125302
 09/06  09:00:00,155.529759116,5.56589838031,39.6531914725,0.0,48.2474882111,62.0547409583,1.10362249379,0.0,1.10362249379
 09/06  10:00:00,159.432064115,6.08287680896,44.9651114491,0.0,48.2474882111,60.1281475517,1.10355915955,0.0,1.10355915955
 09/06  11:00:00,167.496530975,6.54620886157,50.6396528498,0.0,48.2474882111,62.0547409583,1.10381135938,0.0,1.10381135938
 09/06  12:00:00,171.570079151,6.39000862735,55.4137497676,0.0,48.2474882111,61.5103924513,2.18784517213,0.0,2.18784517213
 09/06  13:00:00,183.587295015,7.53197839478,64.139152851,0.0,48.2474882111,63.6602354638,1.10393450082,0.0,1.10393450082
 09/06  14:00:00,184.712614161,7.96511085918,68.3634274454,0.0,48.2474882111,60.1281475517,1.10352373697,0.0,1.10352373697
 09/06  15:00:00,190.065797364,8.60904538756,73.0726761199,0.0,48.2474882111,60.1281475517,1.10346752214,0.0,1.10346752214
 09/06  16:00:00,196.478905265,9.07276245813,76.1321768399,0.0,48.2474882111,63.0180376616,1.10370350761,0.0,1.10370350761
