Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/06  17:00:00,177.844801038,8.04484087979,69.470907844,0.0,37.5258241642,62.7947880557,1.10335461249,0.0,1.10335461249
 09/06  18:00:00,122.764868616,5.06491504586,52.4018410716,0.0,26.8041601173,36.0181789539,1.10323220957,0.0,1.10323220957
 09/06  19:00:00,121.501771077,4.07496549129,42.3608176294,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/06  20:00:00,98.3656917004,3.52962356458,35.8525762497,0.0,16.0824960704,28.0885557216,1.10313783507,0.0,1.10313783507
 09/06  21:00:00,95.6318362551,3.40784227541,34.524897698,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10287482795,0.0,1.10287482795
 09/06  23:00:00,40.7658406479,0.199167168862,1.63048927939,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,42.5190218655,0.398334337724,3.18450332814,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289250148,0.0,1.10289250148
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289024102,0.0,1.10289024102
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  06:00:00,49.7466305643,3.70922418023,13.9786455987,0.31149390729,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,72.0948136441,3.37502899272,19.5249562437,0.422102610918,16.0824960704,32.6817896323,1.1032068893,0.0,1.1032068893
 09/07  08:00:00,162.112987675,5.16612170322,38.2876252795,0.0,48.2474882111,70.4033123869,1.10355884576,0.0,1.10355884576
 09/07  09:00:00,163.051260901,5.69118207862,47.049409559,0.0,48.2474882111,62.0547409583,1.10363386418,0.0,1.10363386418
 09/07  10:00:00,167.596174905,6.27991040095,52.9321886475,0.0,48.2474882111,60.1281475517,1.10357352316,0.0,1.10357352316
 09/07  11:00:00,175.129195641,6.79151516919,58.0270112088,0.0,48.2474882111,62.0547409583,1.10383190742,0.0,1.10383190742
 09/07  12:00:00,178.474748882,6.62617529067,62.0822528351,0.0,48.2474882111,61.5103924513,2.18770776514,0.0,2.18770776514
 09/07  13:00:00,190.814306196,7.80184524405,71.0962971826,0.0,48.2474882111,63.6602354638,1.10396864541,0.0,1.10396864541
 09/07  14:00:00,191.314291434,8.30006184838,74.6301537285,0.0,48.2474882111,60.1281475517,1.10347776643,0.0,1.10347776643
 09/07  15:00:00,194.842121228,8.9071506857,77.5508946853,0.0,48.2474882111,60.1281475517,1.10349921446,0.0,1.10349921446
 09/07  16:00:00,199.868437271,9.28442356028,79.3100477435,0.0,48.2474882111,63.0180376616,1.10374492942,0.0,1.10374492942
 09/07  17:00:00,183.872270021,8.21258484486,75.3306328623,0.0,37.5258241642,62.7947880557,1.10334186203,0.0,1.10334186203
 09/07  18:00:00,127.243838337,5.09876075794,56.8469650801,0.0,26.8041601173,36.0181789539,1.10321203616,0.0,1.10321203616
 09/07  19:00:00,126.276139982,4.13713940169,47.0730126241,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/07  20:00:00,100.643946285,3.56615860056,38.0942957982,0.0,16.0824960704,28.0885557216,1.10312516774,0.0,1.10312516774
 09/07  21:00:00,94.5259497967,3.41745959579,33.4093939192,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029219863,0.0,1.1029219863
 09/07  23:00:00,45.1383497887,0.597501506586,5.60466408248,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289085545,0.0,1.10289085545
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028871266,0.0,1.1028871266
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  06:00:00,53.8810834583,3.79995368352,18.188118964,0.145743932679,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,72.343806651,3.29948706221,20.0333661568,0.238227635288,16.0824960704,32.6817896323,1.10303602333,0.0,1.10303602333
 09/08  08:00:00,162.059787246,5.07570233674,38.3248442174,0.0,48.2474882111,70.4033123869,1.1035047049,0.0,1.1035047049
 09/08  09:00:00,163.282066082,5.69231074993,47.2790860689,0.0,48.2474882111,62.0547409583,1.10357514604,0.0,1.10357514604
 09/08  10:00:00,169.228143964,6.39646544058,54.4476026668,0.0,48.2474882111,60.1281475517,1.10363772831,0.0,1.10363772831
 09/08  11:00:00,178.936469564,6.93868011879,61.6871201816,0.0,48.2474882111,62.0547409583,1.10374044931,0.0,1.10374044931
 09/08  12:00:00,183.903248936,6.79785004544,67.3390781342,0.0,48.2474882111,61.5103924513,2.18787730076,0.0,2.18787730076
 09/08  13:00:00,197.539692069,8.07594882352,77.5475794764,0.0,48.2474882111,63.6602354638,1.10387808834,0.0,1.10387808834
 09/08  14:00:00,199.378887896,8.68941218826,82.3053998511,0.0,48.2474882111,60.1281475517,1.10355466397,0.0,1.10355466397
 09/08  15:00:00,205.942429803,9.40348106352,88.1548728826,0.0,48.2474882111,60.1281475517,1.10347985136,0.0,1.10347985136
 09/08  16:00:00,211.360011302,9.83643990653,90.2496054286,0.0,48.2474882111,63.0180376616,1.10368154232,0.0,1.10368154232
 09/08  17:00:00,192.389237724,8.63710051005,83.4230849002,0.0,37.5258241642,62.7947880557,1.1034805089,0.0,1.1034805089
 09/08  18:00:00,134.221312813,5.32511897045,63.5980813436,0.0,26.8041601173,36.0181789539,1.10322298183,0.0,1.10322298183
 09/08  19:00:00,130.649168059,4.28081977113,51.3023603319,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/08  20:00:00,103.420593787,3.61510476328,40.8219971379,0.0,16.0824960704,28.0885557216,1.10312244116,0.0,1.10312244116
 09/08  21:00:00,95.8307035604,3.43403754502,34.6975697336,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297008077,0.0,1.10297008077
 09/08  23:00:00,45.1577162163,0.597501506586,5.62403051011,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288116086,0.0,1.10288116086
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028942225,0.0,1.1028942225
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  06:00:00,54.6625313611,3.73411581497,19.0281985468,0.152950121333,5.36083202345,21.4433280938,1.10292347945,0.0,1.10292347945
 09/09  07:00:00,55.6630894371,3.2760602172,20.0964992417,0.340347349179,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/09  08:00:00,89.7123370675,3.2760602172,28.3241319063,0.0,26.8041601173,31.2995447326,1.10310003143,0.0,1.10310003143
 09/09  09:00:00,96.3090225814,3.34775225001,32.6014330797,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/09  10:00:00,103.582780253,3.82987269298,40.3563670119,0.0,26.8041601173,32.583940337,1.10317959665,0.0,1.10317959665
 09/09  11:00:00,116.060112797,4.22476544247,50.1911144985,0.0,26.8041601173,34.8316326447,1.10327069354,0.0,1.10327069354
 09/09  12:00:00,120.248621307,4.45642938494,55.4323546703,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/09  13:00:00,121.622021956,4.67095230503,59.1600236085,0.0,26.8041601173,30.9784458315,1.10319364171,0.0,1.10319364171
 09/09  14:00:00,92.7024511415,4.29049649056,59.0305632308,0.0,8.04124803518,21.3317032909,1.10310508767,0.0,1.10310508767
 09/09  15:00:00,91.1887464386,4.39461768329,58.6971329396,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/09  16:00:00,93.3857978051,4.40231997717,60.5653831111,0.0,8.04124803518,20.3684065876,1.10307485076,0.0,1.10307485076
 09/09  17:00:00,82.2173951328,4.03452494329,57.4849246067,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/09  18:00:00,47.9880132549,2.07741823542,24.67190951,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  19:00:00,50.6043318161,1.35380303031,15.6751766096,0.0,2.68041601173,16.0824960704,1.10298711979,0.0,1.10298711979
 09/09  20:00:00,41.1029874126,0.597501506586,6.93013372985,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,40.6902321436,0.597501506586,6.51737846083,0.0,2.68041601173,16.0824960704,1.10297373721,0.0,1.10297373721
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  24:00:00,40.0995896272,0.597501506586,5.92673594442,0.0,2.68041601173,16.0824960704,1.10294355139,0.0,1.10294355139
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287601878,0.0,1.10287601878
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,27.1943157588,0.439043520801,3.0492533951,0.0,2.68041601173,16.0824960704,1.10290083755,0.0,1.10290083755
 09/10  07:00:00,38.7440565152,2.17937862512,17.7933257139,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,42.9492673085,2.41941794026,21.758497192,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  09:00:00,45.8704104348,2.57024213443,24.5288161242,0.0,2.68041601173,16.0824960704,1.10291820504,0.0,1.10291820504
 09/10  10:00:00,46.7179323708,2.43837218047,25.5082080141,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,49.9999323155,2.59530466952,28.6332754698,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  12:00:00,51.6143590512,2.58064425121,30.2623626238,0.0,2.68041601173,16.0824960704,1.10296760084,0.0,1.10296760084
 09/10  13:00:00,54.2269303475,2.73711745269,32.7184607186,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  14:00:00,54.5978183859,2.62679989371,33.199666316,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,56.0839686356,2.69750364322,34.6151128162,0.0,2.68041601173,16.0824960704,1.1029215281,0.0,1.1029215281
 09/10  16:00:00,55.2541617065,2.59584810768,33.8869614226,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,53.9869922471,2.59749478627,32.6181452847,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,51.4935590344,2.28082478177,27.9740487431,0.0,2.68041601173,16.0824960704,1.10291809798,0.0,1.10291809798
 09/10  19:00:00,53.5390149614,1.596566818,18.3670959672,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,51.7870985962,1.55877788665,16.6529685334,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,40.8163508603,0.663890562874,6.57710812128,0.0,2.68041601173,16.0824960704,1.1029850838,0.0,1.1029850838
 09/10  22:00:00,39.1032494007,0.597501506586,4.93039571794,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,35.0897993352,0.199167168862,1.31527999012,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  24:00:00,36.6435196403,0.398334337724,2.66983312638,0.0,2.68041601173,16.0824960704,1.10290186685,0.0,1.10290186685
 09/11  01:00:00,40.195887748,0.199167168862,1.06053637945,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,41.3766694571,0.398334337724,2.04215091976,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288334227,0.0,1.10288334227
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,47.754215814,3.63868850024,11.8177841412,0.550476294585,5.36083202345,21.4433280938,1.10293392897,0.0,1.10293392897
 09/11  07:00:00,70.1489999745,3.33289675887,17.4465456177,0.596831801158,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/11  08:00:00,160.678361382,4.88499725469,37.1341234357,0.0,48.2474882111,70.4033123869,1.10355862829,0.0,1.10355862829
 09/11  09:00:00,165.538421072,5.56580702761,49.6619447806,0.0,48.2474882111,62.0547409583,1.10365397887,0.0,1.10365397887
 09/11  10:00:00,172.228839151,6.26364410271,57.5811191913,0.0,48.2474882111,60.1281475517,1.10359604822,0.0,1.10359604822
 09/11  11:00:00,179.79574458,6.8178224133,62.6672529036,0.0,48.2474882111,62.0547409583,2.18749470913,0.0,2.18749470913
 09/11  12:00:00,182.240736279,6.666030523,65.808384999,0.0,48.2474882111,61.5103924513,1.10407313186,0.0,1.10407313186
 09/11  13:00:00,195.035879153,7.89211776848,75.2275976153,0.0,48.2474882111,63.6602354638,2.18795011077,0.0,2.18795011077
 09/11  14:00:00,198.385220406,8.59804608734,81.4030984622,0.0,48.2474882111,60.1281475517,1.10355439893,0.0,1.10355439893
 09/11  15:00:00,203.325770449,9.3301735944,85.6115209972,0.0,48.2474882111,60.1281475517,1.10350853225,0.0,1.10350853225
 09/11  16:00:00,205.884381817,9.50516612056,85.1052497301,0.0,48.2474882111,63.0180376616,1.1037183733,0.0,1.1037183733
 09/11  17:00:00,185.77268598,8.0894418681,77.3541917982,0.0,37.5258241642,62.7947880557,1.10337148376,0.0,1.10337148376
 09/11  18:00:00,128.334669431,4.95707441611,58.0794825162,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/11  19:00:00,130.448391005,4.22278346517,51.1596195836,0.0,26.8041601173,33.4493877451,1.10310860839,0.0,1.10310860839
 09/11  20:00:00,106.091742889,3.64000531838,43.4682456847,0.0,16.0824960704,28.0885557216,1.1031306681,0.0,1.1031306681
 09/11  21:00:00,99.4624084506,3.46269051465,38.3006216543,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  23:00:00,45.0012038604,0.597501506586,5.46751815412,0.0,2.68041601173,21.4433280938,1.10294477569,0.0,1.10294477569
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028936631,0.0,1.1028936631
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  05:00:00,45.9774742107,0.597501506586,3.76337249276,0.0,5.36083202345,21.4433280938,1.10295560153,0.0,1.10295560153
 09/12  06:00:00,55.1199183747,3.66746410449,19.6694304192,0.0357569729754,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  07:00:00,73.6090287267,3.38916113852,21.3090528021,0.138088989406,16.0824960704,32.6817896323,1.10317820998,0.0,1.10317820998
 09/12  08:00:00,164.081899012,5.51980001401,39.9028583062,0.0,48.2474882111,70.4033123869,1.10350984041,0.0,1.10350984041
 09/12  09:00:00,165.002194478,6.17557599385,48.5159492203,0.0,48.2474882111,62.0547409583,1.10360943331,0.0,1.10360943331
 09/12  10:00:00,171.203032212,6.81692804105,56.0020283139,0.0,48.2474882111,60.1281475517,1.1035656398,0.0,1.1035656398
 09/12  11:00:00,179.314890511,7.55700547267,61.4472157752,0.0,48.2474882111,62.0547409583,1.10387408755,0.0,1.10387408755
 09/12  12:00:00,181.107876601,7.38745525057,63.9541005942,0.0,48.2474882111,61.5103924513,2.18799247253,0.0,2.18799247253
 09/12  13:00:00,191.230498571,8.44600371509,70.8683310869,0.0,48.2474882111,63.6602354638,1.10391103476,0.0,1.10391103476
 09/12  14:00:00,187.230903929,8.1971974304,70.6496306416,0.0,48.2474882111,60.1281475517,1.10351734206,0.0,1.10351734206
 09/12  15:00:00,187.459437653,8.11830481825,70.9570569779,0.0,48.2474882111,60.1281475517,1.10347755709,0.0,1.10347755709
 09/12  16:00:00,193.59055349,8.55168223674,73.7649052861,0.0,48.2474882111,63.0180376616,1.10374267129,0.0,1.10374267129
 09/12  17:00:00,173.544725153,7.21370332287,66.0019695157,0.0,37.5258241642,62.7947880557,1.10334841241,0.0,1.10334841241
 09/12  18:00:00,117.396412456,4.45438311636,47.6439168414,0.0,26.8041601173,36.0181789539,1.10322685816,0.0,1.10322685816
 09/12  19:00:00,118.753552659,3.9515929028,39.7359717999,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/12  20:00:00,94.6399267606,3.45231574967,32.2041191248,0.0,16.0824960704,28.0885557216,1.10314387925,0.0,1.10314387925
 09/12  21:00:00,89.9003976544,3.35941931512,28.8418820576,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292629158,0.0,1.10292629158
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289571286,0.0,1.10289571286
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288956149,0.0,1.10288956149
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  06:00:00,47.311805193,3.60665139607,11.3608311927,0.597055726282,5.36083202345,21.4433280938,1.10293082131,0.0,1.10293082131
 09/13  07:00:00,66.9225006698,3.2760602172,14.2440132782,0.62970137764,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/13  08:00:00,144.403075961,4.19892822885,21.5449070402,0.0,48.2474882111,70.4033123869,1.10359121151,0.0,1.10359121151
 09/13  09:00:00,141.532638975,4.37439075258,26.8475789591,0.0,48.2474882111,62.0547409583,1.10355666991,0.0,1.10355666991
 09/13  10:00:00,147.208128354,4.74852648454,34.0755260128,0.0,48.2474882111,60.1281475517,1.10363980573,0.0,1.10363980573
 09/13  11:00:00,156.580781914,5.60689063518,40.6632220157,0.0,48.2474882111,62.0547409583,2.1874856974,0.0,2.1874856974
 09/13  12:00:00,158.725525886,5.71021875476,43.2489863744,0.0,48.2474882111,61.5103924513,1.10399777896,0.0,1.10399777896
 09/13  13:00:00,167.217568314,6.70392842317,48.5974761221,0.0,48.2474882111,63.6602354638,2.18782659495,0.0,2.18782659495
 09/13  14:00:00,167.019430751,6.86892999799,51.7664248962,0.0,48.2474882111,60.1281475517,1.10351190457,0.0,1.10351190457
 09/13  15:00:00,165.923927294,6.70110279233,50.8387486443,0.0,48.2474882111,60.1281475517,1.10347231314,0.0,1.10347231314
 09/13  16:00:00,164.745676627,6.36269304191,47.1090176179,0.0,48.2474882111,63.0180376616,1.10368549522,0.0,1.10368549522
 09/13  17:00:00,145.414383828,5.39952155472,39.685809959,0.0,37.5258241642,62.7947880557,1.10335287325,0.0,1.10335287325
 09/13  18:00:00,100.27486102,3.74937933617,28.7600358517,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/13  19:00:00,104.989301123,3.54424140336,26.3790717636,0.0,26.8041601173,33.4493877451,1.10311823016,0.0,1.10311823016
 09/13  20:00:00,84.414282675,3.32476818511,22.1060226038,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/13  21:00:00,80.5495097334,3.27865749725,19.5661074512,0.00564850323531,16.0824960704,26.8041601173,1.10305181613,0.0,1.10305181613
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289247547,0.0,1.10289247547
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288312198,0.0,1.10288312198
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029547278,0.0,1.1029547278
 09/14  06:00:00,47.1079487888,3.49788831875,10.5488557369,1.31393785515,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,67.1408261258,3.2760602172,13.7938487098,1.29819140209,16.0824960704,32.6817896323,1.10317611071,0.0,1.10317611071
 09/14  08:00:00,140.376337632,3.87590483896,17.8411921009,0.0,48.2474882111,70.4033123869,1.10351745089,0.0,1.10351745089
 09/14  09:00:00,134.146993321,3.92988496351,19.9064390944,0.0,48.2474882111,62.0547409583,1.10362580844,0.0,1.10362580844
 09/14  10:00:00,140.101476158,4.5208185978,27.1965817036,0.0,48.2474882111,60.1281475517,1.10358885966,0.0,1.10358885966
 09/14  11:00:00,150.791939863,5.04297370427,35.4382968955,0.0,48.2474882111,62.0547409583,1.10374581153,0.0,1.10374581153
 09/14  12:00:00,155.646018112,5.18896601415,40.6907313408,0.0,48.2474882111,61.5103924513,2.18809998149,0.0,2.18809998149
 09/14  13:00:00,166.261099384,6.15648615456,48.1884494601,0.0,48.2474882111,63.6602354638,1.10397630829,0.0,1.10397630829
 09/14  14:00:00,166.477709002,6.41644676161,51.6771863836,0.0,48.2474882111,60.1281475517,1.10357510866,0.0,1.10357510866
 09/14  15:00:00,171.626566378,7.02633462236,56.2161558988,0.0,48.2474882111,60.1281475517,1.10354065026,0.0,1.10354065026
 09/14  16:00:00,176.962610895,7.39724197374,58.2914029549,0.0,48.2474882111,63.0180376616,1.10365998549,0.0,1.10365998549
 09/14  17:00:00,161.1190311,6.60577964588,54.1841991405,0.0,37.5258241642,62.7947880557,1.10341489397,0.0,1.10341489397
 09/14  18:00:00,110.446574041,4.13283906968,38.5482891391,0.0,26.8041601173,36.0181789539,1.10323272802,0.0,1.10323272802
 09/14  19:00:00,110.94706882,3.62313911402,32.2579417494,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/14  20:00:00,90.5816825325,3.34640636873,28.2517842776,0.0,16.0824960704,28.0885557216,1.10313849191,0.0,1.10313849191
 09/14  21:00:00,85.1647090031,3.29057745495,24.1750352664,0.0,16.0824960704,26.8041601173,1.10295772911,0.0,1.10295772911
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289126303,0.0,1.10289126303
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289840266,0.0,1.10289840266
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,48.8173250807,3.53038912276,12.8419161781,0.697752901862,5.36083202345,21.4433280938,1.10294038953,0.0,1.10294038953
 09/15  07:00:00,67.8799384755,3.31303651929,15.0334915181,0.760684641319,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/15  08:00:00,147.749213328,4.57639875601,24.5135738797,0.0,48.2474882111,70.4033123869,1.10356985377,0.0,1.10356985377
 09/15  09:00:00,147.849845225,4.87841773647,32.6607582251,0.0,48.2474882111,62.0547409583,1.10353182483,0.0,1.10353182483
 09/15  10:00:00,152.816582495,5.37296584785,39.0595407902,0.0,48.2474882111,60.1281475517,2.18723251796,0.0,2.18723251796
 09/15  11:00:00,160.799882271,5.8717772358,44.6174357714,0.0,48.2474882111,62.0547409583,1.10380657787,0.0,1.10380657787
 09/15  12:00:00,165.519739809,5.83876911631,49.9146499364,0.0,48.2474882111,61.5103924513,1.10397615942,0.0,1.10397615942
 09/15  13:00:00,179.257055814,6.96787466275,60.3730173823,0.0,48.2474882111,63.6602354638,2.18785659025,0.0,2.18785659025
 09/15  14:00:00,185.555600921,7.53812537336,69.6333996907,0.0,48.2474882111,60.1281475517,1.10357152487,0.0,1.10357152487
 09/15  15:00:00,193.737865127,8.30786857638,77.0459206939,0.0,48.2474882111,60.1281475517,1.10353977464,0.0,1.10353977464
 09/15  16:00:00,197.622687258,8.64694507074,77.70177622,0.0,48.2474882111,63.0180376616,1.10374195008,0.0,1.10374195008
 09/15  17:00:00,178.523770912,7.53401866797,70.6606999301,0.0,37.5258241642,62.7947880557,1.10336177217,0.0,1.10336177217
 09/15  18:00:00,123.902054264,4.57057995937,51.5660284724,0.0,26.8041601173,36.0181789539,1.10324956668,0.0,1.10324956668
 09/15  19:00:00,120.944451819,3.8488051442,42.0296587187,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/15  20:00:00,97.5043615412,3.41945622477,35.1014134303,0.0,16.0824960704,28.0885557216,1.10315896928,0.0,1.10315896928
 09/15  21:00:00,93.6822307461,3.33341967863,32.6497147858,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289064968,0.0,1.10289064968
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289837315,0.0,1.10289837315
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289043813,0.0,1.10289043813
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,59.3586488979,3.82535388389,23.7810828802,0.00494525577906,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,56.4046436285,3.2760602172,21.0094163886,0.168984393788,5.36083202345,26.5809105114,1.10302087542,0.0,1.10302087542
 09/16  08:00:00,85.9106098758,3.30026611024,24.4981988215,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/16  09:00:00,94.6403717526,3.4324363541,30.8480981468,0.0,26.8041601173,33.5472370403,1.10317958663,0.0,1.10317958663
 09/16  10:00:00,100.695178799,3.90480212625,37.3938361248,0.0,26.8041601173,32.583940337,1.10321208307,0.0,1.10321208307
 09/16  11:00:00,107.716561055,4.1698065132,41.9025216853,0.0,26.8041601173,34.8316326447,1.10328328615,0.0,1.10328328615
 09/16  12:00:00,111.119885551,4.40659350295,46.3534547964,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/16  13:00:00,114.842867109,4.62586252299,52.4259585432,0.0,26.8041601173,30.9784458315,1.10321017812,0.0,1.10321017812
 09/16  14:00:00,84.1367637457,4.03778827921,50.7175840463,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/16  15:00:00,81.7953130935,3.88577469275,49.812542585,0.0,8.04124803518,20.0473076865,1.10309832265,0.0,1.10309832265
 09/16  16:00:00,82.2262189278,3.86154104987,49.9465831611,0.0,8.04124803518,20.3684065876,1.10309659552,0.0,1.10309659552
 09/16  17:00:00,70.5372879756,3.52760793217,46.3117344606,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,36.7537233384,1.08384976728,11.9638547283,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  19:00:00,40.8831797277,0.597501506586,6.71032604493,0.0,2.68041601173,16.0824960704,1.10293764663,0.0,1.10293764663
 09/16  20:00:00,40.0847647777,0.597501506586,5.91191109493,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298171163,0.0,1.10298171163
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028892599,0.0,1.1028892599
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287736008,0.0,1.10287736008
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291614465,0.0,1.10291614465
 09/17  07:00:00,27.2441310183,1.38002976348,7.09274907859,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  08:00:00,40.5055799638,2.73837802245,18.9958497652,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,38.8921975725,2.20350991933,17.917335477,0.0,2.68041601173,16.0824960704,1.102926354,0.0,1.102926354
 09/17  10:00:00,45.5842010078,2.74190752519,24.0709413064,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  11:00:00,40.5528131757,2.08278072634,19.6986802732,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,49.5586808367,2.82227669429,27.9650519662,0.0,2.68041601173,16.0824960704,1.10297142331,0.0,1.10297142331
 09/17  13:00:00,45.1728447785,2.32913123384,24.0723613684,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,52.6382839641,2.87527971955,30.9916520684,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,46.1760962512,2.27863748614,25.1261065889,0.0,2.68041601173,16.0824960704,1.10292935288,0.0,1.10292935288
 09/17  16:00:00,53.0488252947,2.81322782236,31.4642452961,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,45.8914230373,2.25460494143,24.8654659197,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  18:00:00,55.4181350502,2.74870687305,28.9634093343,0.0,2.68041601173,16.0824960704,1.1029241727,0.0,1.1029241727
 09/17  19:00:00,47.4669762371,1.2081941268,12.6834299341,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,39.9804150107,0.597501506586,5.80756132797,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293830066,0.0,1.10293830066
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286437089,0.0,1.10286437089
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029000125,0.0,1.1029000125
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,46.9361882907,3.55265320388,10.625855288,1.01041292073,5.36083202345,21.4433280938,1.10301439255,0.0,1.10301439255
 09/18  07:00:00,66.7741509743,3.30602551225,13.8302561687,0.865143496588,16.0824960704,32.6817896323,1.10325937796,0.0,1.10325937796
 09/18  08:00:00,153.448927623,4.49453213251,30.2951547988,0.0,48.2474882111,70.4033123869,1.10353873024,0.0,1.10353873024
 09/18  09:00:00,156.2751748,5.04800445601,40.9165010804,0.0,48.2474882111,62.0547409583,1.10367398631,0.0,1.10367398631
 09/18  10:00:00,160.869401742,5.65302952568,46.8322963598,0.0,48.2474882111,60.1281475517,1.10365457745,0.0,1.10365457745
 09/18  11:00:00,169.624426616,6.21866942297,53.0950879299,0.0,48.2474882111,62.0547409583,1.10386237638,0.0,1.10386237638
 09/18  12:00:00,172.946057096,6.13267600602,57.0470603334,0.0,48.2474882111,61.5103924513,2.18805689112,0.0,2.18805689112
 09/18  13:00:00,185.117374302,7.20759161158,65.9936189219,0.0,48.2474882111,63.6602354638,1.10398193284,0.0,1.10398193284
 09/18  14:00:00,188.379042631,7.82821069311,72.1667560812,0.0,48.2474882111,60.1281475517,1.1035899133,0.0,1.1035899133
 09/18  15:00:00,195.192509806,8.61045408638,78.1979798624,0.0,48.2474882111,60.1281475517,1.10356824454,0.0,1.10356824454
 09/18  16:00:00,198.128278104,8.80617997481,78.0481321628,0.0,48.2474882111,63.0180376616,1.10370741618,0.0,1.10370741618
 09/18  17:00:00,178.544222744,7.58687850899,70.6282919212,0.0,37.5258241642,62.7947880557,1.10353303846,0.0,1.10353303846
 09/18  18:00:00,122.49877619,4.55254343861,50.1807869191,0.0,26.8041601173,36.0181789539,1.10327796837,0.0,1.10327796837
 09/18  19:00:00,120.534867863,3.89257979736,41.5763001096,0.0,26.8041601173,33.4493877451,1.103122502,0.0,1.103122502
 09/18  20:00:00,97.033320001,3.46681367668,34.5830144382,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/18  21:00:00,91.92079578,3.36197580037,30.8597236979,0.0,16.0824960704,26.8041601173,1.10296272139,0.0,1.10296272139
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289416197,0.0,1.10289416197
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289983454,0.0,1.10289983454
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  06:00:00,49.6990768101,3.61260484585,13.7753435144,0.563861571832,5.36083202345,21.4433280938,1.1030040874,0.0,1.1030040874
 09/19  07:00:00,69.5079130731,3.30327945726,16.8075222059,0.624385613218,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/19  08:00:00,157.217770536,4.79756351634,33.7609663277,0.0,48.2474882111,70.4033123869,1.10337135213,0.0,1.10337135213
 09/19  09:00:00,161.089238215,5.47162035705,45.3069485942,0.0,48.2474882111,62.0547409583,2.18732973274,0.0,2.18732973274
 09/19  10:00:00,168.007442219,6.19230868223,53.43105768,0.0,48.2474882111,60.1281475517,1.10364001103,0.0,1.10364001103
 09/19  11:00:00,177.467197402,6.79923098897,60.3572971496,0.0,48.2474882111,62.0547409583,1.10385206074,0.0,1.10385206074
 09/19  12:00:00,181.052541343,6.67233078161,64.6138898053,0.0,48.2474882111,61.5103924513,2.1880511787,0.0,2.1880511787
 09/19  13:00:00,194.135022504,7.84308096197,74.3757777735,0.0,48.2474882111,63.6602354638,1.10398613413,0.0,1.10398613413
 09/19  14:00:00,197.249450525,8.52546972266,80.3399049453,0.0,48.2474882111,60.1281475517,1.10359602271,0.0,1.10359602271
 09/19  15:00:00,203.675214618,9.29483603087,85.9963027302,0.0,48.2474882111,60.1281475517,1.10357769568,0.0,1.10357769568
 09/19  16:00:00,208.025517924,9.52385815545,87.2276938017,0.0,48.2474882111,63.0180376616,1.10372243253,0.0,1.10372243253
 09/19  17:00:00,188.221384506,8.12443605361,79.7678961388,0.0,37.5258241642,62.7947880557,1.10354983908,0.0,1.10354983908
 09/19  18:00:00,130.959752829,4.77409431694,55.9528793467,0.0,26.8041601173,36.0181789539,1.10324348112,0.0,1.10324348112
 09/19  19:00:00,123.373185041,4.03427877877,44.2729183058,0.0,26.8041601173,33.4493877451,1.10313184643,0.0,1.10313184643
 09/19  20:00:00,99.4762623483,3.52061489279,36.9721555694,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/19  21:00:00,94.8721880884,3.39497501392,33.7781167927,0.0,16.0824960704,26.8041601173,1.10296331649,0.0,1.10296331649
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029004561,0.0,1.1029004561
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288947221,0.0,1.10288947221
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  06:00:00,52.6169675693,3.71627131531,14.2618773612,0.424218681424,5.36083202345,21.4433280938,1.10301312808,0.0,1.10301312808
 09/20  07:00:00,70.720736333,3.31658994142,18.1125533796,0.518867215307,16.0824960704,32.6817896323,1.10320691208,0.0,1.10320691208
 09/20  08:00:00,161.87786058,5.04131532759,38.1773045607,0.0,48.2474882111,70.4033123869,1.10355494217,0.0,1.10355494217
 09/20  09:00:00,165.792032383,5.80976878166,49.6715943381,0.0,48.2474882111,62.0547409583,1.10370042926,0.0,1.10370042926
 09/20  10:00:00,175.143661151,6.60542880768,60.154156486,0.0,48.2474882111,60.1281475517,1.10368886959,0.0,1.10368886959
 09/20  11:00:00,187.357756151,7.2732458217,69.773841066,0.0,48.2474882111,62.0547409583,1.10391050417,0.0,1.10391050417
 09/20  12:00:00,190.222641082,7.0816491786,73.3746711474,0.0,48.2474882111,61.5103924513,2.18819053408,0.0,2.18819053408
 09/20  13:00:00,202.151549904,8.23400862464,82.0013775104,0.0,48.2474882111,63.6602354638,1.10406181945,0.0,1.10406181945
 09/20  14:00:00,204.374098116,8.97894853777,87.0110737209,0.0,48.2474882111,60.1281475517,1.10357669138,0.0,1.10357669138
 09/20  15:00:00,210.018884041,9.75433599892,91.8804721852,0.0,48.2474882111,60.1281475517,1.1035375219,0.0,1.1035375219
 09/20  16:00:00,216.33893186,10.0317955056,95.0331703878,0.0,48.2474882111,63.0180376616,1.10380446949,0.0,1.10380446949
 09/20  17:00:00,194.450799066,8.47159097523,85.6501557767,0.0,37.5258241642,62.7947880557,1.10362602855,0.0,1.10362602855
 09/20  18:00:00,136.010101129,4.9336868412,60.843635122,0.0,26.8041601173,36.0181789539,1.10309663933,0.0,1.10309663933
 09/20  19:00:00,127.172223534,4.15038153779,47.9558540397,0.0,26.8041601173,33.4493877451,1.10311090695,0.0,1.10311090695
 09/20  20:00:00,100.240342277,3.56583763811,37.6910127528,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/20  21:00:00,95.2050710143,3.41564256385,34.0903321687,0.0,16.0824960704,26.8041601173,1.10296623946,0.0,1.10296623946
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  23:00:00,42.5206371792,0.398334337724,3.18611864185,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,40.6805023008,0.199167168862,1.54515093228,0.0,2.68041601173,21.4433280938,1.10290111626,0.0,1.10290111626
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290299704,0.0,1.10290299704
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029666681,0.0,1.1029666681
 09/21  06:00:00,52.6593335779,3.68398708543,14.3863535899,0.374392691229,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  07:00:00,74.9335138833,3.36873315821,22.363169205,0.428885723438,16.0824960704,32.6817896323,1.1032178433,0.0,1.1032178433
 09/21  08:00:00,165.554993057,5.26647767255,41.629274692,0.0,48.2474882111,70.4033123869,1.10353344066,0.0,1.10353344066
 09/21  09:00:00,168.977397745,6.02245584173,52.6442726397,0.0,48.2474882111,62.0547409583,1.10367514282,0.0,1.10367514282
 09/21  10:00:00,178.356892584,6.79116019989,63.181656527,0.0,48.2474882111,60.1281475517,1.1036642452,0.0,1.1036642452
 09/21  11:00:00,187.918766761,7.34395746457,70.2641400327,0.0,48.2474882111,62.0547409583,1.10386328358,0.0,1.10386328358
 09/21  12:00:00,190.056207684,7.0942106402,73.1956762874,0.0,48.2474882111,61.5103924513,2.18796400828,0.0,2.18796400828
 09/21  13:00:00,203.680643333,8.3930897033,83.3713898608,0.0,48.2474882111,63.6602354638,1.10400862064,0.0,1.10400862064
 09/21  14:00:00,207.03956713,9.13211380517,89.523377468,0.0,48.2474882111,60.1281475517,1.10375547323,0.0,1.10375547323
 09/21  15:00:00,210.995646832,9.71583534702,92.8957356283,0.0,48.2474882111,60.1281475517,1.10356211232,0.0,1.10356211232
 09/21  16:00:00,212.677267988,9.77819957263,91.625102449,0.0,48.2474882111,63.0180376616,2.18755948957,0.0,2.18755948957
 09/21  17:00:00,192.696035349,8.2553130164,84.1116700186,0.0,37.5258241642,62.7947880557,1.10338090275,0.0,1.10338090275
 09/21  18:00:00,135.336875339,4.89758109342,60.2065150804,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/21  19:00:00,126.950166083,4.11879865144,47.7653794753,0.0,26.8041601173,33.4493877451,1.10312642205,0.0,1.10312642205
 09/21  20:00:00,100.276194231,3.54276949414,37.7499328511,0.0,16.0824960704,28.0885557216,1.10316607121,0.0,1.10316607121
 09/21  21:00:00,94.9148101971,3.39400441464,33.8217095008,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288737319,0.0,1.10288737319
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289492405,0.0,1.10289492405
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296202098,0.0,1.10296202098
 09/22  06:00:00,54.1008905346,3.78770979851,15.8381832126,0.260397312122,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  07:00:00,69.1281100488,3.2760602172,16.6589009364,0.420423098457,16.0824960704,32.6817896323,1.10321375496,0.0,1.10321375496
 09/22  08:00:00,157.842591546,4.69954129322,34.4838095612,0.0,48.2474882111,70.4033123869,1.10357307612,0.0,1.10357307612
 09/22  09:00:00,160.793418235,5.53700217149,44.9457468002,0.0,48.2474882111,62.0547409583,1.10371144396,0.0,1.10371144396
 09/22  10:00:00,164.506084142,6.21925194778,49.9027563372,0.0,48.2474882111,60.1281475517,1.10370190102,0.0,1.10370190102
 09/22  11:00:00,171.138145672,6.79629283493,54.0311835733,0.0,48.2474882111,62.0547409583,2.18768313499,0.0,2.18768313499
 09/22  12:00:00,171.047693522,6.56979851792,54.7115742472,0.0,48.2474882111,61.5103924513,1.10405402433,0.0,1.10405402433
 09/22  13:00:00,180.724714102,7.93116434108,60.8773859917,0.0,48.2474882111,63.6602354638,2.18806044778,0.0,2.18806044778
 09/22  14:00:00,176.636003835,7.87799598436,60.3739319936,0.0,48.2474882111,60.1281475517,1.10353071115,0.0,1.10353071115
 09/22  15:00:00,176.586107196,7.79043038471,60.4116009542,0.0,48.2474882111,60.1281475517,1.1035239037,0.0,1.1035239037
 09/22  16:00:00,180.566364179,7.71696829063,61.5754299215,0.0,48.2474882111,63.0180376616,1.10375795521,0.0,1.10375795521
 09/22  17:00:00,161.245918915,6.29821114693,54.6186554537,0.0,37.5258241642,62.7947880557,1.10338919225,0.0,1.10338919225
 09/22  18:00:00,111.632792453,4.1163335438,37.283679744,0.0,26.8041601173,36.0181789539,1.10328753609,0.0,1.10328753609
 09/22  19:00:00,111.795133346,3.79614563204,32.932999758,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/22  20:00:00,91.3273357555,3.39743782437,28.946406045,0.0,16.0824960704,28.0885557216,1.10316093179,0.0,1.10316093179
 09/22  21:00:00,88.7983817114,3.33014379223,27.7691416374,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290418496,0.0,1.10290418496
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289004556,0.0,1.10289004556
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289489524,0.0,1.10289489524
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,60.271989242,3.70716577643,22.0988426971,0.251380557166,5.36083202345,21.4433280938,1.10294624711,0.0,1.10294624711
 09/23  07:00:00,57.5672584893,3.2760602172,21.8421322831,0.498883360025,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/23  08:00:00,87.6133159435,3.2760602172,26.212952802,0.0121579802849,26.8041601173,31.2995447326,1.10311636373,0.0,1.10311636373
 09/23  09:00:00,91.9005431742,3.29654165995,28.2441642626,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/23  10:00:00,94.644189035,3.56665030044,31.6809981862,0.0,26.8041601173,32.583940337,1.1032275857,0.0,1.1032275857
 09/23  11:00:00,101.914806206,3.89151562452,36.3790577259,0.0,26.8041601173,34.8316326447,1.1032970235,0.0,1.1032970235
 09/23  12:00:00,102.86876228,4.10435916517,38.4045658628,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/23  13:00:00,103.279601526,4.30548151429,41.1830739687,0.0,26.8041601173,30.9784458315,1.10326081959,0.0,1.10326081959
 09/23  14:00:00,70.7430810994,3.72232210472,37.6393675745,0.0,8.04124803518,21.3317032909,1.10314379126,0.0,1.10314379126
 09/23  15:00:00,63.5361351341,3.48373448317,31.9554048352,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/23  16:00:00,60.7876641944,3.35830338026,29.0112660973,0.0,8.04124803518,20.3684065876,1.10309879313,0.0,1.10309879313
 09/23  17:00:00,52.4075315045,3.28341954953,28.4261663722,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029804354,0.0,1.1029804354
 09/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296686319,0.0,1.10296686319
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289975516,0.0,1.10289975516
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287168438,0.0,1.10287168438
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029426367,0.0,1.1029426367
 09/24  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,31.1564011702,1.58788676754,10.7971622264,0.0,2.68041601173,16.0824960704,1.10291063624,0.0,1.10291063624
 09/24  09:00:00,39.7651448368,2.41516448246,18.5786281781,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  10:00:00,37.6472413659,2.10751086319,16.7683783265,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,39.0826810717,2.19530553382,18.1160233617,0.0,2.68041601173,16.0824960704,1.10286943477,0.0,1.10286943477
 09/24  12:00:00,41.2251192769,2.36829599171,20.085471109,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,44.0917336901,2.56685207821,22.7535294357,0.0,2.68041601173,16.0824960704,1.10298881639,0.0,1.10298881639
 09/24  14:00:00,43.1810321327,2.42086912242,21.9888108341,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  15:00:00,39.9787409793,2.07286399505,19.1345248081,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,35.9435315382,1.66163690637,15.5105424557,0.0,2.68041601173,16.0824960704,1.10293066219,0.0,1.10293066219
 09/24  17:00:00,36.1515926837,1.70423050391,15.6760100036,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
