Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/24  18:00:00,30.9909470684,0.464723394012,4.35287149821,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,38.5974627463,0.497917922155,4.52419264798,0.0,2.68041601173,16.0824960704,1.10291080951,0.0,1.10291080951
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287767934,0.0,1.10287767934
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290299134,0.0,1.10290299134
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290399654,0.0,1.10290399654
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  06:00:00,54.6216941979,3.5610424862,16.0449685762,0.801082924186,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,71.3788949098,3.2760602172,18.5571568945,0.772952001421,16.0824960704,32.6817896323,1.10316388426,0.0,1.10316388426
 09/25  08:00:00,149.327121619,4.16786779642,26.500013131,0.0,48.2474882111,70.4033123869,1.10363537113,0.0,1.10363537113
 09/25  09:00:00,148.895146453,4.79901235561,33.7854648338,0.0,48.2474882111,62.0547409583,1.10364135009,0.0,1.10364135009
 09/25  10:00:00,155.247097909,5.50068390944,41.3623381428,0.0,48.2474882111,60.1281475517,1.10363213208,0.0,1.10363213208
 09/25  11:00:00,163.760948481,6.13526294483,47.3150162732,0.0,48.2474882111,62.0547409583,2.18778352815,0.0,2.18778352815
 09/25  12:00:00,164.968521303,6.03946286575,49.1627376807,0.0,48.2474882111,61.5103924513,1.1041355521,0.0,1.1041355521
 09/25  13:00:00,175.490965502,7.07767067046,56.4971310622,0.0,48.2474882111,63.6602354638,2.1883184087,0.0,2.1883184087
 09/25  14:00:00,177.206256456,7.55656983864,61.2656107608,0.0,48.2474882111,60.1281475517,1.10357899724,0.0,1.10357899724
 09/25  15:00:00,182.084236023,8.13753236147,65.562627805,0.0,48.2474882111,60.1281475517,1.10358352925,0.0,1.10358352925
 09/25  16:00:00,187.248303756,8.24811453644,67.7262232523,0.0,48.2474882111,63.0180376616,1.10375525912,0.0,1.10375525912
 09/25  17:00:00,168.874045556,6.88400189993,61.6609913416,0.0,37.5258241642,62.7947880557,1.10360053962,0.0,1.10360053962
 09/25  18:00:00,117.786678692,4.19555040762,43.3583491189,0.0,26.8041601173,36.0181789539,1.10329149386,0.0,1.10329149386
 09/25  19:00:00,116.280420174,3.81181657164,37.4026156463,0.0,26.8041601173,33.4493877451,1.10314399769,0.0,1.10314399769
 09/25  20:00:00,93.9116372802,3.42191180975,31.5062335844,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/25  21:00:00,90.3572812646,3.32878522005,29.3293997628,0.0,16.0824960704,26.8041601173,1.10297398695,0.0,1.10297398695
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290359595,0.0,1.10290359595
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290506181,0.0,1.10290506181
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029703663,0.0,1.1029703663
 09/26  06:00:00,54.8401327553,3.6524525206,16.5492253192,0.423854704177,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  07:00:00,70.9753674665,3.31569706839,18.3332519955,0.553692605961,16.0824960704,32.6817896323,1.10325420869,0.0,1.10325420869
 09/26  08:00:00,152.971132589,4.87008965389,29.4418022426,0.0,48.2474882111,70.4033123869,1.10361384072,0.0,1.10361384072
 09/26  09:00:00,154.638407236,5.55590193107,38.771836041,0.0,48.2474882111,62.0547409583,1.10364405079,0.0,1.10364405079
 09/26  10:00:00,161.919423862,6.28221843825,47.2531295668,0.0,48.2474882111,60.1281475517,1.10364981704,0.0,1.10364981704
 09/26  11:00:00,169.797039299,6.82588675378,52.6604832816,0.0,48.2474882111,62.0547409583,1.10383902377,0.0,1.10383902377
 09/26  12:00:00,171.317903305,6.62356387994,54.928018669,0.0,48.2474882111,61.5103924513,2.18817338844,0.0,2.18817338844
 09/26  13:00:00,183.205764063,7.68388888614,63.6057114081,0.0,48.2474882111,63.6602354638,2.18813766341,0.0,2.18813766341
 09/26  14:00:00,187.993119071,8.38108454321,71.2279586712,0.0,48.2474882111,60.1281475517,1.10357843667,0.0,1.10357843667
 09/26  15:00:00,194.419201408,9.15406882311,76.8810567278,0.0,48.2474882111,60.1281475517,1.1035863387,0.0,1.1035863387
 09/26  16:00:00,197.308957157,9.28405714456,76.7509340461,0.0,48.2474882111,63.0180376616,1.10385120898,0.0,1.10385120898
 09/26  17:00:00,178.170543916,7.86266336767,69.9788282343,0.0,37.5258241642,62.7947880557,1.10338917974,0.0,1.10338917974
 09/26  18:00:00,127.337929312,4.59398738688,50.0438294264,0.0,26.8041601173,36.0181789539,1.10330447391,0.0,1.10330447391
 09/26  19:00:00,120.094462424,3.9883720631,41.0401024045,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/26  20:00:00,98.2203867831,3.50408208782,35.7328128092,0.0,16.0824960704,28.0885557216,1.1031840017,0.0,1.1031840017
 09/26  21:00:00,94.8114336287,3.3825342147,33.7298031322,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295781674,0.0,1.10295781674
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,44.0307193398,0.597501506586,4.49703363356,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293695466,0.0,1.10293695466
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028963927,0.0,1.1028963927
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  06:00:00,54.2611560644,3.7744562958,16.0296446615,0.242454895709,5.36083202345,21.4433280938,1.10295297614,0.0,1.10295297614
 09/27  07:00:00,71.5184706335,3.33556648257,19.0264476245,0.383730729716,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/27  08:00:00,158.720244896,5.20670419293,34.8543000107,0.0,48.2474882111,70.4033123869,1.10362976729,0.0,1.10362976729
 09/27  09:00:00,159.663148499,5.97354081633,43.3789384191,0.0,48.2474882111,62.0547409583,2.18741389137,0.0,2.18741389137
 09/27  10:00:00,164.959460225,6.63907511143,49.9363092569,0.0,48.2474882111,60.1281475517,1.10373084177,0.0,1.10373084177
 09/27  11:00:00,173.520205942,7.15922141437,56.0503152646,0.0,48.2474882111,62.0547409583,1.10399729527,0.0,1.10399729527
 09/27  12:00:00,174.447553676,6.87596629562,57.8052666237,0.0,48.2474882111,61.5103924513,2.18826997953,0.0,2.18826997953
 09/27  13:00:00,184.045639506,7.8697236718,64.2597520653,0.0,48.2474882111,63.6602354638,1.10405233195,0.0,1.10405233195
 09/27  14:00:00,188.544681604,8.61130819471,71.5492975523,0.0,48.2474882111,60.1281475517,1.10381700157,0.0,1.10381700157
 09/27  15:00:00,194.845856597,9.44997984871,77.011800891,0.0,48.2474882111,60.1281475517,2.18717468292,0.0,2.18717468292
 09/27  16:00:00,197.05689564,9.55014883621,76.2327808374,0.0,48.2474882111,63.0180376616,1.10383747523,0.0,1.10383747523
 09/27  17:00:00,175.914299506,8.00338376118,67.5818634311,0.0,37.5258241642,62.7947880557,1.10341758107,0.0,1.10341758107
 09/27  18:00:00,124.704253104,4.63449803165,47.3696425738,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/27  19:00:00,118.472796053,4.02150024213,39.3853078549,0.0,26.8041601173,33.4493877451,1.10323130152,0.0,1.10323130152
 09/27  20:00:00,95.482984039,3.50494063561,32.9945515173,0.0,16.0824960704,28.0885557216,1.10318434554,0.0,1.10318434554
 09/27  21:00:00,91.1295246396,3.37776863199,30.0526597259,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290811228,0.0,1.10290811228
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290843372,0.0,1.10290843372
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290830071,0.0,1.10290830071
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,58.1649037331,3.81862372838,19.9601884964,0.171491296905,5.36083202345,21.4433280938,1.10298604439,0.0,1.10298604439
 09/28  07:00:00,72.2951267955,3.3199357077,19.8622091897,0.340256101357,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/28  08:00:00,158.753849999,5.20615258927,34.8884567182,0.0,48.2474882111,70.4033123869,1.1036507323,0.0,1.1036507323
 09/28  09:00:00,159.522170175,5.97679796727,43.2347029442,0.0,48.2474882111,62.0547409583,1.10372397228,0.0,1.10372397228
 09/28  10:00:00,163.743229545,6.59393535424,48.7652183334,0.0,48.2474882111,60.1281475517,2.18746711266,0.0,2.18746711266
 09/28  11:00:00,171.408009024,7.09303246275,54.0043072979,0.0,48.2474882111,62.0547409583,1.10385506141,0.0,1.10385506141
 09/28  12:00:00,173.518429705,6.83341671506,56.9186922331,0.0,48.2474882111,61.5103924513,2.18821177245,0.0,2.18821177245
 09/28  13:00:00,186.127031003,7.9017255796,66.3091416541,0.0,48.2474882111,63.6602354638,1.10413406513,0.0,1.10413406513
 09/28  14:00:00,189.226338938,8.58867667248,72.253586409,0.0,48.2474882111,60.1281475517,1.10365428453,0.0,1.10365428453
 09/28  15:00:00,192.059642932,9.26028779938,74.4152792753,0.0,48.2474882111,60.1281475517,1.10364274501,0.0,1.10364274501
 09/28  16:00:00,194.589733622,9.30023014132,74.0155375135,0.0,48.2474882111,63.0180376616,2.1876038102,0.0,2.1876038102
 09/28  17:00:00,174.601346529,7.77361270729,66.4986815073,0.0,37.5258241642,62.7947880557,1.10342346456,0.0,1.10342346456
 09/28  18:00:00,124.45112035,4.51291879715,47.2380890539,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/28  19:00:00,117.732145909,3.95796015846,38.7081977943,0.0,26.8041601173,33.4493877451,1.10316298962,0.0,1.10316298962
 09/28  20:00:00,93.7167755028,3.46559238001,31.2676912367,0.0,16.0824960704,28.0885557216,1.10317671986,0.0,1.10317671986
 09/28  21:00:00,89.5290563806,3.36013780471,28.4698222941,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289834524,0.0,1.10289834524
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289789615,0.0,1.10289789615
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289549269,0.0,1.10289549269
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  06:00:00,50.9750024277,3.67749535436,12.6645427079,0.418364154097,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  07:00:00,68.1577614998,3.30197817945,15.4963566444,0.586700879241,16.0824960704,32.6817896323,1.10326421833,0.0,1.10326421833
 09/29  08:00:00,156.339192722,4.95681979378,32.7231322363,0.0,48.2474882111,70.4033123869,1.1036283661,0.0,1.1036283661
 09/29  09:00:00,159.380763915,5.66635015938,43.4037444917,0.0,48.2474882111,62.0547409583,1.10364980927,0.0,1.10364980927
 09/29  10:00:00,165.292152479,6.34594803946,50.5621285825,0.0,48.2474882111,60.1281475517,2.18733004567,0.0,2.18733004567
 09/29  11:00:00,175.302340298,6.90201206718,58.0896589677,0.0,48.2474882111,62.0547409583,1.10397434048,0.0,1.10397434048
 09/29  12:00:00,180.559813927,6.72827903266,64.0652141373,0.0,48.2474882111,61.5103924513,2.18834036525,0.0,2.18834036525
 09/29  13:00:00,193.298327872,7.77656117123,73.605602932,0.0,48.2474882111,63.6602354638,1.10408256156,0.0,1.10408256156
 09/29  14:00:00,194.168187253,8.38037025956,77.4037411365,0.0,48.2474882111,60.1281475517,1.1036132002,0.0,1.1036132002
 09/29  15:00:00,198.82378855,9.0581721244,81.3815405691,0.0,48.2474882111,60.1281475517,1.10360702528,0.0,1.10360702528
 09/29  16:00:00,203.112048563,9.15721734137,82.6808652549,0.0,48.2474882111,63.0180376616,2.18753781489,0.0,2.18753781489
 09/29  17:00:00,182.363774608,7.67732876673,74.357393527,0.0,37.5258241642,62.7947880557,1.10340180902,0.0,1.10340180902
 09/29  18:00:00,128.355269644,4.43231924836,51.2228378973,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/29  19:00:00,120.129816853,3.89743114525,41.1663977509,0.0,26.8041601173,33.4493877451,1.10315208862,0.0,1.10315208862
 09/29  20:00:00,94.0877712362,3.42941806488,31.6748612852,0.0,16.0824960704,28.0885557216,1.10320898619,0.0,1.10320898619
 09/29  21:00:00,89.0829864672,3.34177025795,28.0421199275,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290766207,0.0,1.10290766207
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290754445,0.0,1.10290754445
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290599083,0.0,1.10290599083
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  06:00:00,48.5704590947,3.50458832433,9.83074346718,1.02052709184,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/30  07:00:00,50.9187148468,3.2760602172,14.596468583,1.09600341763,5.36083202345,26.5809105114,1.10304179437,0.0,1.10304179437
 09/30  08:00:00,85.5063587909,3.40487260559,23.7113355324,0.27800570889,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/30  09:00:00,96.1949465567,3.67643781577,32.1586714892,0.0,26.8041601173,33.5472370403,1.10323528427,0.0,1.10323528427
 09/30  10:00:00,103.797792722,4.00741926271,40.393832911,0.0,26.8041601173,32.583940337,1.10325240156,0.0,1.10325240156
 09/30  11:00:00,110.109975593,4.15853047218,44.307212265,0.0,26.8041601173,34.8316326447,1.10335768716,0.0,1.10335768716
 09/30  12:00:00,116.201447743,4.38011481075,51.4614956807,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/30  13:00:00,119.50706515,4.57250435729,57.1435147496,0.0,26.8041601173,30.9784458315,1.10327145916,0.0,1.10327145916
 09/30  14:00:00,89.5715013443,4.31591648054,55.8741934436,0.0,8.04124803518,21.3317032909,1.1031630938,0.0,1.1031630938
 09/30  15:00:00,89.1504551773,4.34955923999,56.7039001215,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/30  16:00:00,87.6306699565,4.14668576126,55.0658894784,0.0,8.04124803518,20.3684065876,1.10312397249,0.0,1.10312397249
 09/30  17:00:00,73.5477271079,3.6545778163,49.1952037088,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,42.0116911849,1.08384976728,12.2871559081,0.0,2.68041601173,16.0824960704,1.10300463755,0.0,1.10300463755
 09/30  19:00:00,39.7520719996,0.497917922155,5.67880190122,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295506957,0.0,1.10295506957
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290925239,0.0,1.10290925239
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287393717,0.0,1.10287393717
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294656848,0.0,1.10294656848
 10/01  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,25.5067231035,0.965560480515,5.76981044681,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,39.6545744205,2.60744298638,18.2757792579,0.0,2.68041601173,16.0824960704,1.10293625696,0.0,1.10293625696
 10/01  09:00:00,37.2373108933,2.19247405592,16.2734846612,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,42.2388144057,2.65624228693,20.8112199426,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  11:00:00,39.1561937349,2.23212985039,18.1527117083,0.0,2.68041601173,16.0824960704,1.10293287546,0.0,1.10293287546
 10/01  12:00:00,46.8942353876,2.92812940904,25.1947538024,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  13:00:00,42.3224853065,2.33542164244,21.2157114879,0.0,2.68041601173,16.0824960704,1.10306213804,0.0,1.10306213804
 10/01  14:00:00,50.0956736663,2.90359948233,28.4207220078,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  15:00:00,44.5000840289,2.28703267056,23.4416991821,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,51.454285653,2.84023482641,29.8426986503,0.0,2.68041601173,16.0824960704,1.10273039814,0.0,1.10273039814
 10/01  17:00:00,44.2055271844,2.22040306864,23.2137719396,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,54.8319575109,2.35393753184,23.8373344695,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,46.1814713263,1.17078272214,11.435336428,0.0,2.68041601173,16.0824960704,1.10293551972,0.0,1.10293551972
 10/01  20:00:00,44.0529605642,1.03800460956,9.43960377848,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,37.5174010716,0.398334337724,3.54371455771,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,39.5535156166,0.597501506586,5.38066193383,0.0,2.68041601173,16.0824960704,1.1029820396,0.0,1.1029820396
 10/01  23:00:00,39.5141908399,0.597501506586,5.34133715714,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,44.8992252547,0.597501506586,5.36553954847,0.0,2.68041601173,21.4433280938,1.10289156702,0.0,1.10289156702
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289983509,0.0,1.10289983509
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  06:00:00,67.1152025654,4.0407694602,28.8598328938,0.0,5.36083202345,21.4433280938,1.10295793412,0.0,1.10295793412
 10/02  07:00:00,79.5767469408,3.30234414699,27.5016769971,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/02  08:00:00,163.202111342,5.0299835472,39.5128871024,0.0,48.2474882111,70.4033123869,2.18717630096,0.0,2.18717630096
 10/02  09:00:00,162.598834496,5.63598241214,46.6521828203,0.0,48.2474882111,62.0547409583,1.10367547229,0.0,1.10367547229
 10/02  10:00:00,166.118890825,6.19389517866,51.540919789,0.0,48.2474882111,60.1281475517,1.10371165818,0.0,1.10371165818
 10/02  11:00:00,174.350668476,6.8552786046,57.184720608,0.0,48.2474882111,62.0547409583,1.10398017744,0.0,1.10398017744
 10/02  12:00:00,173.241343585,6.38043065566,57.0945921729,0.0,48.2474882111,61.5103924513,2.18839429595,0.0,2.18839429595
 10/02  13:00:00,182.610229878,7.50053696623,63.1935291432,0.0,48.2474882111,63.6602354638,2.18824946115,0.0,2.18824946115
 10/02  14:00:00,175.279105108,6.8388047187,60.0562245325,0.0,48.2474882111,60.1281475517,1.10365005979,0.0,1.10365005979
 10/02  15:00:00,176.304140236,7.3853928561,60.5346715229,0.0,48.2474882111,60.1281475517,1.10355885877,0.0,1.10355885877
 10/02  16:00:00,177.594829756,7.28022918081,59.0406346083,0.0,48.2474882111,63.0180376616,1.10381624701,0.0,1.10381624701
 10/02  17:00:00,158.456447127,6.16880738681,51.9585874259,0.0,37.5258241642,62.7947880557,1.10345019477,0.0,1.10345019477
 10/02  18:00:00,113.440578543,3.94791750927,36.7925485355,0.0,26.8041601173,36.0181789539,1.1032991336,0.0,1.1032991336
 10/02  19:00:00,111.825517052,3.67770549203,33.0818236034,0.0,26.8041601173,33.4493877451,1.10315839178,0.0,1.10315839178
 10/02  20:00:00,91.1709080445,3.33703472761,28.8503814308,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/02  21:00:00,87.7225844728,3.28520866362,26.7382795274,0.0,16.0824960704,26.8041601173,1.10298197721,0.0,1.10298197721
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291055609,0.0,1.10291055609
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290893879,0.0,1.10290893879
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298363836,0.0,1.10298363836
 10/03  06:00:00,57.6503560464,3.63886593509,16.7548318005,0.574724766181,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,70.7468224666,3.28629392075,18.0117794119,0.676023337236,16.0824960704,32.6817896323,1.10331462285,0.0,1.10331462285
 10/03  08:00:00,148.919970383,4.67022065801,25.5905090334,0.0,48.2474882111,70.4033123869,1.10368637269,0.0,1.10368637269
 10/03  09:00:00,146.126764063,5.28581672405,30.5302780756,0.0,48.2474882111,62.0547409583,1.10374994318,0.0,1.10374994318
 10/03  10:00:00,152.015581986,5.86307308228,37.7684330473,0.0,48.2474882111,60.1281475517,1.10378820641,0.0,1.10378820641
 10/03  11:00:00,159.752844493,6.36364490447,43.0785303251,0.0,48.2474882111,62.0547409583,2.18804168088,0.0,2.18804168088
 10/03  12:00:00,160.557939614,6.1832861551,44.6083327026,0.0,48.2474882111,61.5103924513,1.10410733264,0.0,1.10410733264
 10/03  13:00:00,168.728374556,7.06170816025,49.7505026264,0.0,48.2474882111,63.6602354638,2.18839085721,0.0,2.18839085721
 10/03  14:00:00,169.390792222,7.45819169404,53.5485246709,0.0,48.2474882111,60.1281475517,1.10363987779,0.0,1.10363987779
 10/03  15:00:00,173.465436394,8.03559109302,57.0457694442,0.0,48.2474882111,60.1281475517,1.10355393775,0.0,1.10355393775
 10/03  16:00:00,176.867566856,8.05477747171,57.5388234171,0.0,48.2474882111,63.0180376616,2.18775412204,0.0,2.18775412204
 10/03  17:00:00,160.290890595,6.79496735893,53.1668709217,0.0,37.5258241642,62.7947880557,1.10339484772,0.0,1.10339484772
 10/03  18:00:00,118.997337586,4.12228500991,39.7076067439,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/03  19:00:00,114.634036993,3.79125798279,35.7767910535,0.0,26.8041601173,33.4493877451,1.10315484366,0.0,1.10315484366
 10/03  20:00:00,91.3894979016,3.39802368978,29.0079823257,0.0,16.0824960704,28.0885557216,1.10322153499,0.0,1.10322153499
 10/03  21:00:00,87.0152635273,3.31703638766,25.9991308579,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290909289,0.0,1.10290909289
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290551364,0.0,1.10290551364
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291338286,0.0,1.10291338286
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  06:00:00,57.9728411239,3.60904952621,16.9797186838,0.702139369198,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,71.3477511571,3.27743002947,18.570827211,0.726768119847,16.0824960704,32.6817896323,1.10324078348,0.0,1.10324078348
 10/04  08:00:00,150.713377477,4.55742842599,27.4967083592,0.0,48.2474882111,70.4033123869,1.10369590063,0.0,1.10369590063
 10/04  09:00:00,150.341994674,5.2742855871,34.7570398238,0.0,48.2474882111,62.0547409583,1.10374141146,0.0,1.10374141146
 10/04  10:00:00,155.365292289,5.90199334965,41.079223082,0.0,48.2474882111,60.1281475517,2.18758340494,0.0,2.18758340494
 10/04  11:00:00,162.90158158,6.44294878381,46.1479635328,0.0,48.2474882111,62.0547409583,1.10396341144,0.0,1.10396341144
 10/04  12:00:00,165.733179701,6.30459782434,49.6622611202,0.0,48.2474882111,61.5103924513,2.18855666436,0.0,2.18855666436
 10/04  13:00:00,175.891313149,7.27327179196,56.7018775884,0.0,48.2474882111,63.6602354638,1.1041290293,0.0,1.1041290293
 10/04  14:00:00,175.50493076,7.7262915545,59.3945633489,0.0,48.2474882111,60.1281475517,2.1875500818,0.0,2.1875500818
 10/04  15:00:00,179.746430976,8.32016283545,63.0421922834,0.0,48.2474882111,60.1281475517,1.10367355693,0.0,1.10367355693
 10/04  16:00:00,184.184945565,8.33562450557,64.5753550924,0.0,48.2474882111,63.0180376616,1.1038558353,0.0,1.1038558353
 10/04  17:00:00,165.415052717,6.89125005231,58.1947503507,0.0,37.5258241642,62.7947880557,1.10340782486,0.0,1.10340782486
 10/04  18:00:00,120.828503136,4.16244869937,41.498608605,0.0,26.8041601173,36.0181789539,1.10334395499,0.0,1.10334395499
 10/04  19:00:00,116.473094483,3.82827701963,37.578829507,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/04  20:00:00,93.8191358332,3.40797436793,31.4276695791,0.0,16.0824960704,28.0885557216,1.1032285835,0.0,1.1032285835
 10/04  21:00:00,89.3856127721,3.31960482054,28.3669116698,0.0,16.0824960704,26.8041601173,1.10298374267,0.0,1.10298374267
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290720023,0.0,1.10290720023
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291423615,0.0,1.10291423615
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  06:00:00,58.9764538502,3.61904696402,18.0628217722,0.612651569253,5.36083202345,21.4433280938,1.10302932371,0.0,1.10302932371
 10/05  07:00:00,71.4140493268,3.27889416953,18.6736063019,0.688823058684,16.0824960704,32.6817896323,1.10327969117,0.0,1.10327969117
 10/05  08:00:00,150.697230746,4.62946725352,27.4085228004,0.0,48.2474882111,70.4033123869,1.1036121881,0.0,1.1036121881
 10/05  09:00:00,152.331594807,5.38091625054,36.6400092933,0.0,48.2474882111,62.0547409583,1.10368142423,0.0,1.10368142423
 10/05  10:00:00,157.508861249,6.0199791425,43.1048062499,0.0,48.2474882111,60.1281475517,1.10372867752,0.0,1.10372867752
 10/05  11:00:00,165.395984225,6.55198783118,48.5333271304,0.0,48.2474882111,62.0547409583,2.18795033655,0.0,2.18795033655
 10/05  12:00:00,166.906651786,6.38841806291,50.7519129669,0.0,48.2474882111,61.5103924513,1.10431763735,0.0,1.10431763735
 10/05  13:00:00,177.284126555,7.40064138595,57.9673214,0.0,48.2474882111,63.6602354638,2.18836494431,0.0,2.18836494431
 10/05  14:00:00,178.741889915,7.86334940012,62.494464658,0.0,48.2474882111,60.1281475517,1.10363634853,0.0,1.10363634853
 10/05  15:00:00,182.665593013,8.22781882095,66.0536983353,0.0,48.2474882111,60.1281475517,1.10368234187,0.0,1.10368234187
 10/05  16:00:00,185.29372965,7.90165605179,66.1181076315,0.0,48.2474882111,63.0180376616,2.18779629844,0.0,2.18779629844
 10/05  17:00:00,167.170725388,6.72382818174,60.1178448927,0.0,37.5258241642,62.7947880557,1.10341828364,0.0,1.10341828364
 10/05  18:00:00,122.611818413,4.15245016508,43.2919224161,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/05  19:00:00,113.464094177,3.78466962489,34.6134365956,0.0,26.8041601173,33.4493877451,1.10317346714,0.0,1.10317346714
 10/05  20:00:00,90.6284369461,3.38107889736,28.2638661626,0.0,16.0824960704,28.0885557216,1.10319939559,0.0,1.10319939559
 10/05  21:00:00,87.5295278992,3.31075531911,26.5196762983,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291267529,0.0,1.10291267529
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290898471,0.0,1.10290898471
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291505704,0.0,1.10291505704
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  06:00:00,59.378336105,3.73676737058,18.6112204,0.348414789749,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  07:00:00,69.8442138801,3.27698742422,17.1835387232,0.610961935998,16.0824960704,32.6817896323,1.10307995667,0.0,1.10307995667
 10/06  08:00:00,150.768716535,4.68307205772,27.4264037857,0.0,48.2474882111,70.4033123869,1.10370696039,0.0,1.10370696039
 10/06  09:00:00,152.60027254,5.49081434879,36.7987889281,0.0,48.2474882111,62.0547409583,2.18751846983,0.0,2.18751846983
 10/06  10:00:00,158.648756425,6.18680503142,44.0778755366,0.0,48.2474882111,60.1281475517,1.1037546216,0.0,1.1037546216
 10/06  11:00:00,167.796198386,6.73590556036,50.7496235623,0.0,48.2474882111,62.0547409583,1.10408313773,0.0,1.10408313773
 10/06  12:00:00,171.257405643,6.4813972551,55.0096876311,0.0,48.2474882111,61.5103924513,2.18860353413,0.0,2.18860353413
 10/06  13:00:00,181.809575388,7.47181499049,62.4215966289,0.0,48.2474882111,63.6602354638,2.1884289232,0.0,2.1884289232
 10/06  14:00:00,182.727576895,7.85120214528,66.4922988924,0.0,48.2474882111,60.1281475517,1.10364901078,0.0,1.10364901078
 10/06  15:00:00,186.10382665,8.29471776907,69.4250330242,0.0,48.2474882111,60.1281475517,1.10357130188,0.0,1.10357130188
 10/06  16:00:00,184.258052635,8.03082722937,64.9532594386,0.0,48.2474882111,63.0180376616,1.10385434735,0.0,1.10385434735
 10/06  17:00:00,161.059239431,6.46176844057,54.2684186761,0.0,37.5258241642,62.7947880557,1.10349135221,0.0,1.10349135221
 10/06  18:00:00,116.328903666,3.95288001862,37.2085778159,0.0,26.8041601173,36.0181789539,1.10334316294,0.0,1.10334316294
 10/06  19:00:00,109.202136856,3.6539270144,30.482221885,0.0,26.8041601173,33.4493877451,1.10315921827,0.0,1.10315921827
 10/06  20:00:00,86.4143382355,3.33058571088,24.1002606385,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/06  21:00:00,81.4688390795,3.28126962673,20.488473171,0.0,16.0824960704,26.8041601173,1.1029902446,0.0,1.1029902446
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290129598,0.0,1.10290129598
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291346237,0.0,1.10291346237
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298821013,0.0,1.10298821013
 10/07  06:00:00,48.7518845586,3.47782074655,6.53369486232,2.05843540505,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/07  07:00:00,43.4146015558,3.2760602172,5.92549497354,2.2628637361,5.36083202345,26.5809105114,1.10305680068,0.0,1.10305680068
 10/07  08:00:00,69.752835346,3.2760602172,7.11393338136,1.25069680342,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/07  09:00:00,73.6118920814,3.2760602172,9.28403428102,0.691960331456,26.8041601173,33.5472370403,1.103302536,0.0,1.103302536
 10/07  10:00:00,74.6153608868,3.30753373509,11.6592972272,0.251989376132,26.8041601173,32.583940337,1.10327459139,0.0,1.10327459139
 10/07  11:00:00,79.5844994409,3.42363742111,14.5124592373,0.00416992647398,26.8041601173,34.8316326447,1.10341540401,0.0,1.10341540401
 10/07  12:00:00,80.8596292452,3.55334179689,16.9464501966,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 10/07  13:00:00,79.3501004117,3.353482514,18.2055718547,0.0,26.8041601173,30.9784458315,1.1032715577,0.0,1.1032715577
 10/07  14:00:00,52.2836698518,3.27616997075,19.6261084609,0.0,8.04124803518,21.3317032909,1.10317815696,0.0,1.10317815696
 10/07  15:00:00,51.5115942595,3.2760602172,20.1385382265,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/07  16:00:00,51.8338897725,3.2760602172,20.1346887792,0.00504605924847,8.04124803518,20.3684065876,1.10314622353,0.0,1.10314622353
 10/07  17:00:00,42.952548219,3.2760602172,18.5559845773,0.422557841747,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300361233,0.0,1.10300361233
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296311892,0.0,1.10296311892
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291077096,0.0,1.10291077096
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288311026,0.0,1.10288311026
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287842561,0.0,1.10287842561
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292048168,0.0,1.10292048168
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,20.6926627436,0.561171070031,1.3601394974,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288603112,0.0,1.10288603112
 10/08  11:00:00,27.1191312231,1.72454188148,6.62323716538,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  12:00:00,30.4870984665,2.0848597256,9.63088656468,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,35.7688951964,2.6438591174,14.3536839029,0.0,2.68041601173,16.0824960704,1.10305185168,0.0,1.10305185168
 10/08  14:00:00,29.5219547564,1.54572614679,9.20487643342,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,28.7802243541,1.35783974548,8.65103243239,0.0,2.68041601173,16.0824960704,1.10293782138,0.0,1.10293782138
 10/08  16:00:00,28.0881444904,1.22506163291,8.09173068126,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,21.6231283066,0.374114046688,2.4776620837,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288933846,0.0,1.10288933846
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296409899,0.0,1.10296409899
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289206581,0.0,1.10289206581
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289045982,0.0,1.10289045982
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291909009,0.0,1.10291909009
 10/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,20.2583526689,0.374114046688,1.11288644597,0.0,2.68041601173,16.0824960704,1.1029218165,0.0,1.1029218165
 10/09  09:00:00,21.4695135335,0.561171070031,2.13699028731,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  10:00:00,19.7612862617,0.187057023344,0.802877062114,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,32.3772012461,1.94963977187,11.656209298,0.0,2.68041601173,16.0824960704,1.10299806182,0.0,1.10299806182
 10/09  12:00:00,37.8726306531,2.35994098998,16.7413374869,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,40.986580174,2.55307914466,19.6621488532,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  14:00:00,37.6782913213,2.04606326121,16.8608758839,0.0,2.68041601173,16.0824960704,1.10301138376,0.0,1.10301138376
 10/09  15:00:00,39.540919273,2.18001305989,18.589554037,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,42.6446562712,2.45231980499,21.42098429,0.0,2.68041601173,16.0824960704,1.10294247777,0.0,1.10294247777
 10/09  17:00:00,39.294665229,2.13671456926,18.3865984835,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,36.8251421736,0.585391361068,5.13173196967,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289031362,0.0,1.10289031362
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289387477,0.0,1.10289387477
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291543577,0.0,1.10291543577
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291855787,0.0,1.10291855787
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,55.7115258802,3.32351645905,11.3668270766,4.33924879989,5.36083202345,21.4433280938,1.10296786398,0.0,1.10296786398
 10/10  07:00:00,68.7341421347,3.2760602172,13.3925667283,3.29278939249,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/10  08:00:00,141.456003134,3.65757940845,18.898304479,0.240878554224,48.2474882111,70.4033123869,1.1037535361,0.0,1.1037535361
 10/10  09:00:00,139.243392366,3.84896991523,25.0837531876,0.0,48.2474882111,62.0547409583,2.18752157278,0.0,2.18752157278
 10/10  10:00:00,142.480783326,4.0394243815,30.0572830872,0.0,48.2474882111,60.1281475517,1.10379478416,0.0,1.10379478416
 10/10  11:00:00,146.365977189,4.02619215096,32.0291157748,0.0,48.2474882111,62.0547409583,1.10412345247,0.0,1.10412345247
 10/10  12:00:00,150.515396127,4.45688768152,36.2921876888,0.0,48.2474882111,61.5103924513,2.18858941197,0.0,2.18858941197
 10/10  13:00:00,157.206344107,4.87542174589,40.4147585921,0.0,48.2474882111,63.6602354638,2.18841970876,0.0,2.18841970876
 10/10  14:00:00,155.78490847,4.9327291012,42.4681035123,0.0,48.2474882111,60.1281475517,1.10367951976,0.0,1.10367951976
 10/10  15:00:00,157.825121625,5.21951069604,44.2215350719,0.0,48.2474882111,60.1281475517,1.10361762227,0.0,1.10361762227
 10/10  16:00:00,160.190747523,5.40728814574,43.5094934102,0.0,48.2474882111,63.0180376616,2.18773219956,0.0,2.18773219956
 10/10  17:00:00,141.6175326,4.67957515432,36.6089051315,0.0,37.5258241642,62.7947880557,1.10342863557,0.0,1.10342863557
 10/10  18:00:00,104.943638756,3.30937757668,23.999482014,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/10  19:00:00,98.4997878199,3.2760602172,20.1577396462,0.0,26.8041601173,33.4493877451,1.10327243939,0.0,1.10327243939
 10/10  20:00:00,80.3299182485,3.2760602172,18.0703661452,0.0,16.0824960704,28.0885557216,1.10324511269,0.0,1.10324511269
 10/10  21:00:00,76.648393401,3.2760602172,15.2298527131,0.443384189035,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291472246,0.0,1.10291472246
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291865588,0.0,1.10291865588
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291059604,0.0,1.10291059604
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  06:00:00,49.545101463,3.37581548076,1.41581682901,8.07153560853,5.36083202345,21.4433280938,1.10297015946,0.0,1.10297015946
 10/11  07:00:00,61.1082965037,3.2760602172,0.28401966149,8.77549082828,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/11  08:00:00,125.123990666,3.61623137876,1.13111687741,1.71740171747,48.2474882111,70.4033123869,2.18727754221,0.0,2.18727754221
 10/11  09:00:00,116.308018264,3.44576557544,2.04948603522,0.502097390335,48.2474882111,62.0547409583,1.10382344793,0.0,1.10382344793
 10/11  10:00:00,115.85919948,3.4242070046,4.02194010051,0.0289765182839,48.2474882111,60.1281475517,1.10390550926,0.0,1.10390550926
 10/11  11:00:00,119.866262356,3.53676462092,6.01882847115,0.0,48.2474882111,62.0547409583,2.18808299693,0.0,2.18808299693
 10/11  12:00:00,121.096520673,3.60742634015,7.72277357599,0.0,48.2474882111,61.5103924513,1.10419715965,0.0,1.10419715965
 10/11  13:00:00,125.990773634,3.73452146837,10.3400883971,0.0,48.2474882111,63.6602354638,2.18847597434,0.0,2.18847597434
 10/11  14:00:00,123.647133778,3.76742843523,11.495629486,0.0,48.2474882111,60.1281475517,1.10370576644,0.0,1.10370576644
 10/11  15:00:00,122.732762663,3.73021930448,10.6184675018,0.0,48.2474882111,60.1281475517,1.10362622936,0.0,1.10362622936
 10/11  16:00:00,121.872609612,3.8370296997,6.76161394572,0.0,48.2474882111,63.0180376616,2.18785136225,0.0,2.18785136225
 10/11  17:00:00,109.857344217,3.79127220492,5.73701969806,0.0,37.5258241642,62.7947880557,1.10345896681,0.0,1.10345896681
 10/11  18:00:00,87.0430913581,3.2760602172,5.39584929669,0.73640267892,26.8041601173,36.0181789539,1.1033317685,0.0,1.1033317685
 10/11  19:00:00,85.7401904515,3.2760602172,4.8057247979,2.59241747996,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/11  20:00:00,72.7282296113,3.2760602172,4.7612853318,5.70739217619,16.0824960704,28.0885557216,1.10323403973,0.0,1.10323403973
 10/11  21:00:00,72.7359561285,3.2760602172,4.75839665528,7.00240297429,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303814882,0.0,1.10303814882
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291316305,0.0,1.10291316305
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291857834,0.0,1.10291857834
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299552836,0.0,1.10299552836
 10/12  06:00:00,60.9095039405,3.31046722265,0.0,20.9171031731,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  07:00:00,66.4046117722,3.2760602172,0.0,14.3558257583,16.0824960704,32.6817896323,1.10328126946,0.0,1.10328126946
 10/12  08:00:00,127.683833384,3.60078328187,1.66463638302,3.75917302719,48.2474882111,70.4033123869,1.1037408314,0.0,1.1037408314
 10/12  09:00:00,119.48368075,3.471905039,3.46000260343,2.24110384456,48.2474882111,62.0547409583,1.1038490129,0.0,1.1038490129
 10/12  10:00:00,118.623757797,3.60871085318,5.39169453299,1.23927655383,48.2474882111,60.1281475517,1.10376495493,0.0,1.10376495493
 10/12  11:00:00,123.338952704,4.02428001605,8.41854849807,0.585454925979,48.2474882111,62.0547409583,2.18801903581,0.0,2.18801903581
 10/12  12:00:00,125.325522494,4.28686893098,10.5943419141,0.677990891986,48.2474882111,61.5103924513,2.18877249927,0.0,2.18877249927
 10/12  13:00:00,128.819393178,4.49951847617,12.3836144247,0.0200965078621,48.2474882111,63.6602354638,1.10416205385,0.0,1.10416205385
 10/12  14:00:00,127.102468053,4.32345793883,14.394934257,0.0,48.2474882111,60.1281475517,2.1876885921,0.0,2.1876885921
 10/12  15:00:00,128.867870232,4.26610738887,16.2176869861,0.0,48.2474882111,60.1281475517,1.10365376619,0.0,1.10365376619
 10/12  16:00:00,131.870348545,4.37409533302,16.2222872457,0.0,48.2474882111,63.0180376616,1.10402848015,0.0,1.10402848015
 10/12  17:00:00,118.75330159,3.97721762023,14.4470316553,0.0,37.5258241642,62.7947880557,1.10349153628,0.0,1.10349153628
 10/12  18:00:00,92.6576415811,3.2760602172,11.7468021987,0.0,26.8041601173,36.0181789539,1.10336104212,0.0,1.10336104212
 10/12  19:00:00,89.6870642669,3.2760602172,11.219620759,0.125395334227,26.8041601173,33.4493877451,1.10318115187,0.0,1.10318115187
 10/12  20:00:00,74.2215342618,3.2760602172,9.90176605847,2.06021609997,16.0824960704,28.0885557216,0.02,0.0,0.02
