Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/12  21:00:00,73.1651381353,3.2760602172,7.71128721672,4.47869441962,16.0824960704,26.8041601173,1.10301284209,0.0,1.10301284209
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029081803,0.0,1.1029081803
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291603693,0.0,1.10291603693
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299288223,0.0,1.10299288223
 10/13  06:00:00,56.5423236627,3.31784066264,0.247005527633,16.2955439277,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  07:00:00,64.2044024254,3.2760602172,0.37698490053,11.778631511,16.0824960704,32.6817896323,1.10332017262,0.0,1.10332017262
 10/13  08:00:00,128.427982293,3.60830467891,3.38109867975,2.77933824229,48.2474882111,70.4033123869,1.10379965132,0.0,1.10379965132
 10/13  09:00:00,122.640420978,3.49513766308,7.62493812069,1.20967593037,48.2474882111,62.0547409583,1.10378544991,0.0,1.10378544991
 10/13  10:00:00,123.34885627,3.71389704157,10.7868624811,0.46402089027,48.2474882111,60.1281475517,2.18763932763,0.0,2.18763932763
 10/13  11:00:00,127.626302586,4.14517952889,13.0557128055,0.114740988004,48.2474882111,62.0547409583,1.10415874172,0.0,1.10415874172
 10/13  12:00:00,130.166480735,4.41592054567,15.8838448899,0.100394543152,48.2474882111,61.5103924513,2.18853809166,0.0,2.18853809166
 10/13  13:00:00,137.321703708,4.67593908563,20.7296008534,0.0,48.2474882111,63.6602354638,2.18862603477,0.0,2.18862603477
 10/13  14:00:00,135.298618383,4.50325536494,22.4112871611,0.0,48.2474882111,60.1281475517,1.10372114118,0.0,1.10372114118
 10/13  15:00:00,136.45131399,4.5161682832,23.5510698502,0.0,48.2474882111,60.1281475517,1.10367134966,0.0,1.10367134966
 10/13  16:00:00,142.663440877,4.63095443121,26.758520479,0.0,48.2474882111,63.0180376616,2.18790046883,0.0,2.18790046883
 10/13  17:00:00,129.197404156,4.12014418183,24.7482076597,0.0,37.5258241642,62.7947880557,1.10348879736,0.0,1.10348879736
 10/13  18:00:00,100.323070908,3.2760602172,19.4122315255,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/13  19:00:00,92.0457786107,3.2760602172,13.703730437,0.0,26.8041601173,33.4493877451,1.10325121961,0.0,1.10325121961
 10/13  20:00:00,72.2289264682,3.2760602172,8.90546249138,1.06391187348,16.0824960704,28.0885557216,1.10323128105,0.0,1.10323128105
 10/13  21:00:00,71.1482957556,3.2760602172,6.75625184311,3.41688741356,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291094418,0.0,1.10291094418
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291724934,0.0,1.10291724934
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292021221,0.0,1.10292021221
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  06:00:00,58.2417568329,3.3023260566,0.0,18.2574972316,5.36083202345,21.4433280938,1.10297154377,0.0,1.10297154377
 10/14  07:00:00,48.6978830187,3.2760602172,0.0,13.4716401726,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/14  08:00:00,71.666253151,3.2760602172,3.8886024599,6.3894455299,26.8041601173,31.2995447326,1.10324776338,0.0,1.10324776338
 10/14  09:00:00,77.2747394448,3.28233126763,9.39208711864,4.24048380685,26.8041601173,33.5472370403,1.10333857347,0.0,1.10333857347
 10/14  10:00:00,78.7760823402,3.4079755444,13.0909511313,2.88061511605,26.8041601173,32.583940337,0.02,0.0,0.02
 10/14  11:00:00,86.5309786281,3.69318806909,19.3357426246,1.85781507828,26.8041601173,34.8316326447,1.10336260097,0.0,1.10336260097
 10/14  12:00:00,91.6266267756,3.90018159371,26.4003483613,0.966259568906,26.8041601173,33.5472370403,1.10333847412,0.0,1.10333847412
 10/14  13:00:00,93.1093887326,3.9715299749,31.2368787905,0.10993392425,26.8041601173,30.9784458315,1.10332370143,0.0,1.10332370143
 10/14  14:00:00,65.1836037411,3.80165098419,32.0005613367,0.0,8.04124803518,21.3317032909,1.10317961646,0.0,1.10317961646
 10/14  15:00:00,63.0042776767,3.60811808841,31.2991637725,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/14  16:00:00,62.0145171408,3.42329110177,30.1731313222,0.0,8.04124803518,20.3684065876,1.1031580591,0.0,1.1031580591
 10/14  17:00:00,52.6818243909,3.28421865568,28.4293420864,0.270318066098,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297381794,0.0,1.10297381794
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300171554,0.0,1.10300171554
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292216651,0.0,1.10292216651
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289624636,0.0,1.10289624636
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296601307,0.0,1.10296601307
 10/15  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292658659,0.0,1.10292658659
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  09:00:00,21.4612112119,0.46764255836,2.22221647736,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,23.6312772563,0.660754654462,4.19917042564,0.0,2.68041601173,16.0824960704,1.10292668602,0.0,1.10292668602
 10/15  11:00:00,38.563828288,2.48657837006,17.3058977418,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,38.9858448386,2.39565819039,17.818834472,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  13:00:00,41.953746513,2.59873584936,20.5836584875,0.0,2.68041601173,16.0824960704,1.10308895357,0.0,1.10308895357
 10/15  14:00:00,41.6342252343,2.41463187747,20.4482411807,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  15:00:00,44.0821406078,2.57447039344,22.7363180382,0.0,2.68041601173,16.0824960704,1.10294479141,0.0,1.10294479141
 10/15  16:00:00,41.4532251436,2.27828784573,20.4035851217,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,36.2026467466,1.73471009664,15.6965844738,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288335726,0.0,1.10288335726
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297200726,0.0,1.10297200726
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289531052,0.0,1.10289531052
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291664106,0.0,1.10291664106
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300266336,0.0,1.10300266336
 10/16  06:00:00,57.511261447,3.29520353083,2.88448708304,12.1823039551,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  07:00:00,64.6072784252,3.2760602172,4.67856462619,7.87992778511,16.0824960704,32.6817896323,1.10332344688,0.0,1.10332344688
 10/16  08:00:00,134.995767966,3.58116160773,11.1506651282,1.60470053819,48.2474882111,70.4033123869,1.10379151977,0.0,1.10379151977
 10/16  09:00:00,133.85771817,3.73942686102,19.5277527973,0.279869248536,48.2474882111,62.0547409583,1.10388811472,0.0,1.10388811472
 10/16  10:00:00,140.783155295,4.107310564,28.2917688739,0.0,48.2474882111,60.1281475517,2.1877107987,0.0,2.1877107987
 10/16  11:00:00,149.863544571,4.50588226835,35.0469930392,0.0,48.2474882111,62.0547409583,1.10413436366,0.0,1.10413436366
 10/16  12:00:00,153.720756439,4.77477564199,39.1796600405,0.0,48.2474882111,61.5103924513,2.18890167153,0.0,2.18890167153
 10/16  13:00:00,159.263349073,4.96811299435,42.3790723098,0.0,48.2474882111,63.6602354638,2.1884494979,0.0,2.1884494979
 10/16  14:00:00,157.682147388,5.02177799137,44.27629354,0.0,48.2474882111,60.1281475517,1.10376167515,0.0,1.10376167515
 10/16  15:00:00,162.087293799,5.53348791839,48.1697300235,0.0,48.2474882111,60.1281475517,1.10372315367,0.0,1.10372315367
 10/16  16:00:00,165.753086378,5.70049281792,48.7786275937,0.0,48.2474882111,63.0180376616,2.18806707333,0.0,2.18806707333
 10/16  17:00:00,147.231543562,4.82389570296,42.0785955446,0.0,37.5258241642,62.7947880557,1.10346364642,0.0,1.10346364642
 10/16  18:00:00,110.662145216,3.37559782284,29.6517682281,0.0,26.8041601173,36.0181789539,1.10333673695,0.0,1.10333673695
 10/16  19:00:00,99.9157119562,3.2851636855,21.5645603143,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/16  20:00:00,79.0852173351,3.2760602172,16.8007634073,0.0249018244463,16.0824960704,28.0885557216,1.10324482421,0.0,1.10324482421
 10/16  21:00:00,76.3719723079,3.2760602172,14.721355679,0.675460129903,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295937583,0.0,1.10295937583
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292397234,0.0,1.10292397234
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291492648,0.0,1.10291492648
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,54.011083745,3.36635237586,2.93914373636,8.55632075473,5.36083202345,21.4433280938,1.10303952838,0.0,1.10303952838
 10/17  07:00:00,61.9548893991,3.2760602172,4.00490601807,5.90119736712,16.0824960704,32.6817896323,1.10333779475,0.0,1.10333779475
 10/17  08:00:00,132.262228004,3.68482741129,8.71810146375,1.20005843641,48.2474882111,70.4033123869,1.10375862131,0.0,1.10375862131
 10/17  09:00:00,131.682291218,3.83173704468,17.4036752925,0.136209617733,48.2474882111,62.0547409583,1.10389374252,0.0,1.10389374252
 10/17  10:00:00,139.071136046,4.27685254096,26.4102076479,0.0,48.2474882111,60.1281475517,1.10382924903,0.0,1.10382924903
 10/17  11:00:00,148.447218051,4.6379080644,33.4986407235,0.0,48.2474882111,62.0547409583,2.18824515088,0.0,2.18824515088
 10/17  12:00:00,151.123473081,4.63466252794,36.7224897965,0.0,48.2474882111,61.5103924513,2.18859736815,0.0,2.18859736815
 10/17  13:00:00,159.124249489,5.34838391545,41.8597018048,0.0,48.2474882111,63.6602354638,2.18865205678,0.0,2.18865205678
 10/17  14:00:00,158.614487271,5.48875593555,44.741655479,0.0,48.2474882111,60.1281475517,1.10378858519,0.0,1.10378858519
 10/17  15:00:00,164.122428212,6.0374264813,49.7009258736,0.0,48.2474882111,60.1281475517,1.10375057826,0.0,1.10375057826
 10/17  16:00:00,168.65502918,6.18158941016,51.1994738033,0.0,48.2474882111,63.0180376616,2.18783147265,0.0,2.18783147265
 10/17  17:00:00,152.685084943,5.16218039652,44.7265188993,0.0,37.5258241642,62.7947880557,1.10347713147,0.0,1.10347713147
 10/17  18:00:00,112.788490511,3.45447470363,31.6992366417,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/17  19:00:00,102.641323084,3.33991763,24.2354174971,0.0,26.8041601173,33.4493877451,1.10325000475,0.0,1.10325000475
 10/17  20:00:00,77.8989267924,3.2760602172,15.6301970449,0.00917764416796,16.0824960704,28.0885557216,1.10323963655,0.0,1.10323963655
 10/17  21:00:00,75.4316600229,3.2760602172,13.9324937673,0.52400975672,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292605033,0.0,1.10292605033
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291603223,0.0,1.10291603223
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291762296,0.0,1.10291762296
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,51.6463458434,3.39595863764,1.83494954033,7.26617078741,5.36083202345,21.4433280938,1.10298070055,0.0,1.10298070055
 10/18  07:00:00,60.1395483519,3.2760602172,2.67853695254,5.41222538548,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/18  08:00:00,132.900426366,3.66140773082,9.67407697134,0.905700971977,48.2474882111,70.4033123869,2.18731867579,0.0,2.18731867579
 10/18  09:00:00,130.780607899,3.78111729254,16.6663872039,0.0224341389168,48.2474882111,62.0547409583,1.10381667736,0.0,1.10381667736
 10/18  10:00:00,136.751985618,4.2748421689,24.0930675921,0.0,48.2474882111,60.1281475517,1.10393257824,0.0,1.10393257824
 10/18  11:00:00,146.964980693,4.81343116181,31.8408802674,0.0,48.2474882111,62.0547409583,2.18810969246,0.0,2.18810969246
 10/18  12:00:00,152.15460209,5.00651383089,37.3817675026,0.0,48.2474882111,61.5103924513,2.18874350992,0.0,2.18874350992
 10/18  13:00:00,160.60741351,5.59000059692,43.1012491444,0.0,48.2474882111,63.6602354638,2.18855884061,0.0,2.18855884061
 10/18  14:00:00,159.755512367,5.71500125759,45.6564352525,0.0,48.2474882111,60.1281475517,1.10375098301,0.0,1.10375098301
 10/18  15:00:00,163.753081219,6.19619112795,49.1728142345,0.0,48.2474882111,60.1281475517,1.10371765249,0.0,1.10371765249
 10/18  16:00:00,167.63370241,6.24146497614,50.1182714675,0.0,48.2474882111,63.0180376616,1.10409667297,0.0,1.10409667297
 10/18  17:00:00,151.249118068,5.13931013762,43.3134222827,0.0,37.5258241642,62.7947880557,1.10380969292,0.0,1.10380969292
 10/18  18:00:00,113.739340845,3.48535793889,32.6192037412,0.0,26.8041601173,36.0181789539,1.10354529772,0.0,1.10354529772
 10/18  19:00:00,102.473820994,3.35846503442,24.0493680032,0.0,26.8041601173,33.4493877451,1.10322611035,0.0,1.10322611035
 10/18  20:00:00,79.0726072325,3.2760602172,16.8130551292,0.0,16.0824960704,28.0885557216,1.10328438783,0.0,1.10328438783
 10/18  21:00:00,75.5525906415,3.2760602172,14.0844365615,0.492997581022,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292197449,0.0,1.10292197449
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292326906,0.0,1.10292326906
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292357165,0.0,1.10292357165
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,51.6279269777,3.39930609529,1.83342536012,7.24592864424,5.36083202345,21.4433280938,1.10298140444,0.0,1.10298140444
 10/19  07:00:00,60.3023172729,3.2760602172,2.98689662179,5.26663463714,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/19  08:00:00,131.693903162,3.72271334962,8.30748740919,1.00446171083,48.2474882111,70.4033123869,2.18731898265,0.0,2.18731898265
 10/19  09:00:00,130.568626629,3.98370413025,16.1978938345,0.0763594007381,48.2474882111,62.0547409583,1.10382473431,0.0,1.10382473431
 10/19  10:00:00,136.402686271,4.42762317451,23.5909872399,0.0,48.2474882111,60.1281475517,1.1039461534,0.0,1.1039461534
 10/19  11:00:00,144.655731886,4.87097134136,29.4740912808,0.0,48.2474882111,62.0547409583,2.18815367396,0.0,2.18815367396
 10/19  12:00:00,149.976640508,5.02532473321,35.1849950181,0.0,48.2474882111,61.5103924513,2.18881444054,0.0,2.18881444054
 10/19  13:00:00,160.085190549,5.60179033125,42.5672364484,0.0,48.2474882111,63.6602354638,2.18864706611,0.0,2.18864706611
 10/19  14:00:00,160.620423816,5.71829225037,46.5180557085,0.0,48.2474882111,60.1281475517,1.10379447266,0.0,1.10379447266
 10/19  15:00:00,166.110779163,6.21265842282,51.5140448831,0.0,48.2474882111,60.1281475517,1.10376448508,0.0,1.10376448508
 10/19  16:00:00,169.61143161,6.2179219938,52.1195436497,0.0,48.2474882111,63.0180376616,2.18789219882,0.0,2.18789219882
 10/19  17:00:00,152.224590975,5.0828712687,44.3453340593,0.0,37.5258241642,62.7947880557,1.10359481816,0.0,1.10359481816
 10/19  18:00:00,110.997163627,3.45730449759,29.9050799639,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/19  19:00:00,101.327945102,3.34048985276,22.9214672929,0.0,26.8041601173,33.4493877451,1.10327941387,0.0,1.10327941387
 10/19  20:00:00,80.132841094,3.2760602172,17.8669697587,0.00631923195978,16.0824960704,28.0885557216,1.103271587,0.0,1.103271587
 10/19  21:00:00,76.9247393224,3.2760602172,15.4841644888,0.465418334769,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295789111,0.0,1.10295789111
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029271021,0.0,1.1029271021
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292759757,0.0,1.10292759757
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  06:00:00,56.1968654822,3.44244317586,10.91527712,2.68987830829,5.36083202345,21.4433280938,1.10303602132,0.0,1.10303602132
 10/20  07:00:00,64.9031172479,3.2760602172,10.1979298096,2.65640142434,16.0824960704,32.6817896323,1.10333318091,0.0,1.10333318091
 10/20  08:00:00,138.905470118,3.82087664202,16.2789425733,0.146410210847,48.2474882111,70.4033123869,1.10376753489,0.0,1.10376753489
 10/20  09:00:00,138.889576199,4.20760306193,24.3713038736,0.0,48.2474882111,62.0547409583,1.10391919476,0.0,1.10391919476
 10/20  10:00:00,143.772102396,4.66484831894,30.7231782206,0.0,48.2474882111,60.1281475517,1.10386690511,0.0,1.10386690511
 10/20  11:00:00,150.820781406,5.128214083,35.3818980591,0.0,48.2474882111,62.0547409583,2.18815944484,0.0,2.18815944484
 10/20  12:00:00,152.531958038,5.17178658985,37.5938506919,0.0,48.2474882111,61.5103924513,2.18880558048,0.0,2.18880558048
 10/20  13:00:00,161.450874393,5.84109968113,43.6936109427,0.0,48.2474882111,63.6602354638,2.18868006989,0.0,2.18868006989
 10/20  14:00:00,158.436452259,5.62606640934,44.4263099924,0.0,48.2474882111,60.1281475517,1.1037711932,0.0,1.1037711932
 10/20  15:00:00,160.927655949,5.97015982728,46.5734202652,0.0,48.2474882111,60.1281475517,1.10374838704,0.0,1.10374838704
 10/20  16:00:00,162.984827623,5.93914716431,45.771714492,0.0,48.2474882111,63.0180376616,2.18819335181,0.0,2.18819335181
 10/20  17:00:00,145.115602457,4.87129732284,37.4479194865,0.0,37.5258241642,62.7947880557,1.10352707169,0.0,1.10352707169
 10/20  18:00:00,106.308040624,3.4278683519,25.2453931065,0.0,26.8041601173,36.0181789539,1.10340241556,0.0,1.10340241556
 10/20  19:00:00,98.4262946357,3.330067517,20.0302391622,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/20  20:00:00,77.5074973486,3.2760602172,15.1806955766,0.0672496687195,16.0824960704,28.0885557216,1.10324815988,0.0,1.10324815988
 10/20  21:00:00,74.6644601927,3.2760602172,12.9499076215,0.739396072342,16.0824960704,26.8041601173,1.10300533272,0.0,1.10300533272
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292721166,0.0,1.10292721166
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292790891,0.0,1.10292790891
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300998319,0.0,1.10300998319
 10/21  06:00:00,53.5122879613,3.35751033764,0.26315431914,10.7423564265,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,44.4972104115,3.2760602172,0.39952995952,8.8714376058,5.36083202345,26.5809105114,1.10310517238,0.0,1.10310517238
 10/21  08:00:00,69.6743078781,3.2760602172,4.32295978891,3.96314292802,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/21  09:00:00,77.6739687256,3.27957443917,11.472579463,2.56197757171,26.8041601173,33.5472370403,1.10333647872,0.0,1.10333647872
 10/21  10:00:00,82.9535621152,3.45447535012,18.878669008,1.22387720868,26.8041601173,32.583940337,1.10334675788,0.0,1.10334675788
 10/21  11:00:00,91.4656784924,3.78650572366,25.6615236092,0.37341630342,26.8041601173,34.8316326447,1.10346374881,0.0,1.10346374881
 10/21  12:00:00,95.1291040279,4.02458885593,30.741386946,0.00329097425949,26.8041601173,33.5472370403,1.10336720741,0.0,1.10336720741
 10/21  13:00:00,92.1852135623,3.78387004676,30.6102974726,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 10/21  14:00:00,63.8618133471,3.733912958,30.7465089689,0.0,8.04124803518,21.3317032909,1.1032741099,0.0,1.1032741099
 10/21  15:00:00,62.1203548753,3.52313345912,30.5002256004,0.0,8.04124803518,20.0473076865,1.1031636826,0.0,1.1031636826
 10/21  16:00:00,61.2772116469,3.37910884946,29.4800080806,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/21  17:00:00,53.3850277153,3.2760602172,26.7549206803,0.188767901695,2.68041601173,18.0090894769,1.10298434536,0.0,1.10298434536
 10/21  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298036901,0.0,1.10298036901
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304323946,0.0,1.10304323946
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292732924,0.0,1.10292732924
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289957588,0.0,1.10289957588
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298444747,0.0,1.10298444747
 10/22  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,20.691006002,0.46764255836,1.4520112674,0.0,2.68041601173,16.0824960704,1.10295111269,0.0,1.10295111269
 10/22  09:00:00,23.6164217283,0.954301026844,3.89076852522,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,27.1002677023,1.23488656186,7.09402896427,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,37.2638563996,2.31437990074,16.1781243227,0.0,2.68041601173,16.0824960704,1.10301292282,0.0,1.10301292282
 10/22  12:00:00,40.9324982103,2.60173993336,19.5594061007,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,39.700922846,2.39312479324,18.5364458766,0.0,2.68041601173,16.0824960704,1.10310811853,0.0,1.10310811853
 10/22  14:00:00,42.6571021467,2.61756927045,21.2681807001,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,38.9599411694,2.13615480901,18.0524341842,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  16:00:00,39.5948309074,2.15792674216,18.665551989,0.0,2.68041601173,16.0824960704,1.1029536143,0.0,1.1029536143
 10/22  17:00:00,27.358238207,0.62522479484,5.4943279026,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290269853,0.0,1.10290269853
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298342923,0.0,1.10298342923
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290227561,0.0,1.10290227561
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293009398,0.0,1.10293009398
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301497337,0.0,1.10301497337
 10/23  06:00:00,54.6754845501,3.32304634176,2.20229468229,10.000876648,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  07:00:00,63.268167766,3.2760602172,3.6723044556,7.5470772965,16.0824960704,32.6817896323,1.10335870955,0.0,1.10335870955
 10/23  08:00:00,130.847211243,3.55379834041,7.15697734694,1.47719486342,48.2474882111,70.4033123869,1.10376037838,0.0,1.10376037838
 10/23  09:00:00,124.260036185,3.39976034489,10.1318976381,0.417708938231,48.2474882111,62.0547409583,1.10391704736,0.0,1.10391704736
 10/23  10:00:00,126.337798246,3.63806850354,14.3037343422,0.0119195436258,48.2474882111,60.1281475517,2.18798846989,0.0,2.18798846989
 10/23  11:00:00,133.584991161,3.97602264402,19.2982992532,0.0,48.2474882111,62.0547409583,1.10405366723,0.0,1.10405366723
 10/23  12:00:00,138.141727054,4.2002018636,24.175204434,0.0,48.2474882111,61.5103924513,2.18869016614,0.0,2.18869016614
 10/23  13:00:00,148.180849916,4.77276508278,31.4919210646,0.0,48.2474882111,63.6602354638,2.18879079736,0.0,2.18879079736
 10/23  14:00:00,148.112379915,4.74739068326,34.9809133746,0.0,48.2474882111,60.1281475517,1.10378212927,0.0,1.10378212927
 10/23  15:00:00,147.880551087,4.39469887666,35.1017763537,0.0,48.2474882111,60.1281475517,2.18749031047,0.0,2.18749031047
 10/23  16:00:00,150.779784057,4.4116160454,35.0942020445,0.0,48.2474882111,63.0180376616,1.10404250607,0.0,1.10404250607
 10/23  17:00:00,136.513000849,4.11618219557,29.6004330059,0.0,37.5258241642,62.7947880557,1.10359770786,0.0,1.10359770786
 10/23  18:00:00,102.275221292,3.27814443753,21.3622976889,0.0,26.8041601173,36.0181789539,1.10341766702,0.0,1.10341766702
 10/23  19:00:00,96.9464059421,3.2760602172,18.6043577685,0.0,26.8041601173,33.4493877451,1.10319677834,0.0,1.10319677834
 10/23  20:00:00,78.8140252503,3.2760602172,16.0058442906,0.548628856359,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/23  21:00:00,78.1231396517,3.2760602172,15.7489119183,1.39907123453,16.0824960704,26.8041601173,1.10314397369,0.0,1.10314397369
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292776498,0.0,1.10292776498
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292665177,0.0,1.10292665177
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292299982,0.0,1.10292299982
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  06:00:00,54.2963490184,3.37298656388,4.19230397653,7.58179159994,5.36083202345,21.4433280938,1.1029868015,0.0,1.1029868015
 10/24  07:00:00,62.2536682181,3.2760602172,3.13189101547,7.07299118873,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/24  08:00:00,127.374428818,3.62931621179,3.57285979902,1.51301211558,48.2474882111,70.4033123869,2.18758595279,0.0,2.18758595279
 10/24  09:00:00,118.946037995,3.49575754788,4.548214886,0.59139629743,48.2474882111,62.0547409583,1.10393589828,0.0,1.10393589828
 10/24  10:00:00,118.252154728,3.72410836343,6.03993823796,0.104032270204,48.2474882111,60.1281475517,1.10390618277,0.0,1.10390618277
 10/24  11:00:00,122.23790078,4.1421029272,7.78512858939,0.0,48.2474882111,62.0547409583,2.18815005105,0.0,2.18815005105
 10/24  12:00:00,123.569928859,4.37355411266,9.41114408427,0.0189099060268,48.2474882111,61.5103924513,2.18857033217,0.0,2.18857033217
 10/24  13:00:00,126.962911376,4.62415253386,10.4225950728,0.0,48.2474882111,63.6602354638,2.18886886654,0.0,2.18886886654
 10/24  14:00:00,123.855824252,4.48366599566,10.9880823992,0.0,48.2474882111,60.1281475517,1.1037595007,0.0,1.1037595007
 10/24  15:00:00,123.303462855,4.35436925757,10.5650177402,0.0,48.2474882111,60.1281475517,1.10375308683,0.0,1.10375308683
 10/24  16:00:00,125.604817891,4.33961920797,9.99123271642,0.0,48.2474882111,63.0180376616,2.18827621204,0.0,2.18827621204
 10/24  17:00:00,114.53889055,3.94732771821,7.79517718478,0.0,37.5258241642,62.7947880557,1.10360205893,0.0,1.10360205893
 10/24  18:00:00,86.2428944044,3.2760602172,5.21065431057,0.121400711363,26.8041601173,36.0181789539,1.10337255393,0.0,1.10337255393
 10/24  19:00:00,83.5831990881,3.2760602172,4.10760864245,1.13354227195,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/24  20:00:00,70.2775482054,3.2760602172,3.12876391643,4.88923218564,16.0824960704,28.0885557216,1.10329823881,0.0,1.10329823881
 10/24  21:00:00,69.7278644156,3.2760602172,1.62513386043,7.12757405629,16.0824960704,26.8041601173,1.10301422539,0.0,1.10301422539
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292306807,0.0,1.10292306807
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293215237,0.0,1.10293215237
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301930854,0.0,1.10301930854
 10/25  06:00:00,66.8805582123,3.31730305878,0.0,21.9466549421,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,67.0729657189,3.2760602172,0.0,15.024179705,16.0824960704,32.6817896323,1.10332836435,0.0,1.10332836435
 10/25  08:00:00,126.647363424,3.60686952068,0.290330653121,4.09092255849,48.2474882111,70.4033123869,1.10387668324,0.0,1.10387668324
 10/25  09:00:00,118.265572158,3.48342196341,2.07003014565,2.40145078503,48.2474882111,62.0547409583,2.18778768775,0.0,2.18778768775
 10/25  10:00:00,117.256538079,3.73613693922,3.68798592692,1.44833935587,48.2474882111,60.1281475517,1.10384422623,0.0,1.10384422623
 10/25  11:00:00,121.996718426,4.19111874466,6.73102896023,0.763901457138,48.2474882111,62.0547409583,2.18814907637,0.0,2.18814907637
 10/25  12:00:00,124.683907205,4.46790511105,9.56601607114,0.883665266096,48.2474882111,61.5103924513,2.18874439582,0.0,2.18874439582
 10/25  13:00:00,127.895266207,4.67624079026,11.2528851134,0.0499765341763,48.2474882111,63.6602354638,1.10449142166,0.0,1.10449142166
 10/25  14:00:00,126.033107411,4.48144574652,13.1675858075,0.0,48.2474882111,60.1281475517,2.18780901205,0.0,2.18780901205
 10/25  15:00:00,127.767535176,4.36500518742,15.0184541321,0.0,48.2474882111,60.1281475517,1.10370612164,0.0,1.10370612164
 10/25  16:00:00,130.347380868,4.37378068657,14.699634215,0.0,48.2474882111,63.0180376616,1.10413289011,0.0,1.10413289011
 10/25  17:00:00,122.189917019,3.93162170273,12.9945763357,0.0,37.5258241642,62.7947880557,2.18747409602,0.0,2.18747409602
 10/25  18:00:00,91.6210522738,3.2760602172,10.6907749488,0.0194379424691,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/25  19:00:00,88.1978786342,3.2760602172,9.4667868648,0.389043595715,26.8041601173,33.4493877451,1.10330095802,0.0,1.10330095802
 10/25  20:00:00,74.2099368343,3.2760602172,8.38617773239,3.56420699865,16.0824960704,28.0885557216,1.10330642762,0.0,1.10330642762
 10/25  21:00:00,73.8087564418,3.2760602172,7.29747759964,5.53612234325,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029679027,0.0,1.1029679027
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293219527,0.0,1.10293219527
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293206399,0.0,1.10293206399
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,74.6045283945,3.30525584385,0.0,29.6826723393,5.36083202345,21.4433280938,1.1030782878,0.0,1.1030782878
 10/26  07:00:00,73.9140267802,3.2760602172,0.0,21.8652407662,16.0824960704,32.6817896323,1.1033557613,0.0,1.1033557613
 10/26  08:00:00,128.247837807,3.58818344426,0.0,6.00041367108,48.2474882111,70.4033123869,1.10377271673,0.0,1.10377271673
 10/26  09:00:00,117.659444522,3.45690449233,0.564942871331,3.32692789456,48.2474882111,62.0547409583,1.10394449151,0.0,1.10394449151
 10/26  10:00:00,116.615364208,3.70072385921,2.58725064699,1.94331384484,48.2474882111,60.1281475517,2.18777758433,0.0,2.18777758433
 10/26  11:00:00,121.089729523,4.15710092652,5.5675632861,1.05439604711,48.2474882111,62.0547409583,1.10412769847,0.0,1.10412769847
 10/26  12:00:00,124.360482218,4.45477180171,9.0410835008,1.09830615891,48.2474882111,61.5103924513,2.18890083126,0.0,2.18890083126
 10/26  13:00:00,127.889250495,4.66227886103,11.2272818985,0.0835259668175,48.2474882111,63.6602354638,2.188801163,0.0,2.188801163
 10/26  14:00:00,125.933719375,4.45120287469,13.0984406439,0.0,48.2474882111,60.1281475517,2.18766437627,0.0,2.18766437627
 10/26  15:00:00,126.716096906,4.32619171082,14.0058293386,0.0,48.2474882111,60.1281475517,1.10374616805,0.0,1.10374616805
 10/26  16:00:00,128.726488926,4.30638498721,13.1461379723,0.0,48.2474882111,63.0180376616,1.10401519133,0.0,1.10401519133
 10/26  17:00:00,119.262807617,3.88416137766,10.1149272588,0.0,37.5258241642,62.7947880557,1.10376269198,0.0,1.10376269198
 10/26  18:00:00,87.781727012,3.2760602172,6.7376414796,0.133246149926,26.8041601173,36.0181789539,1.10351331579,0.0,1.10351331579
 10/26  19:00:00,82.7722629625,3.2760602172,2.89168290209,1.53853188677,26.8041601173,33.4493877451,1.10322686645,0.0,1.10322686645
 10/26  20:00:00,68.7038155368,3.2760602172,0.239746474104,6.20451695935,16.0824960704,28.0885557216,1.10330605766,0.0,1.10330605766
 10/26  21:00:00,70.5731404657,3.2760602172,0.0,9.59798396673,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292697479,0.0,1.10292697479
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293399103,0.0,1.10293399103
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293271408,0.0,1.10293271408
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  06:00:00,81.0035248853,3.28993504678,0.0,36.0969896271,5.36083202345,21.4433280938,1.10303348607,0.0,1.10303348607
 10/27  07:00:00,78.445759726,3.2760602172,0.0,26.3969737121,16.0824960704,32.6817896323,1.10336924856,0.0,1.10336924856
 10/27  08:00:00,129.754769718,3.56703812205,0.0,7.528490904,48.2474882111,70.4033123869,1.103859414,0.0,1.103859414
 10/27  09:00:00,119.012715838,3.41087105081,0.930949297929,4.36022622591,48.2474882111,62.0547409583,1.10386925759,0.0,1.10386925759
 10/27  10:00:00,118.423534406,3.38798181125,4.69975541516,1.95172132316,48.2474882111,60.1281475517,2.18802459979,0.0,2.18802459979
 10/27  11:00:00,122.350697973,3.4892056376,7.48832975543,1.06249331651,48.2474882111,62.0547409583,1.10429855133,0.0,1.10429855133
 10/27  12:00:00,125.521577397,3.90327498485,10.6749171755,1.17706448017,48.2474882111,61.5103924513,2.18879179971,0.0,2.18879179971
 10/27  13:00:00,130.537894872,4.27752409477,14.2034982764,0.140708731641,48.2474882111,63.6602354638,2.18870929361,0.0,2.18870929361
 10/27  14:00:00,128.560247352,4.18608280735,15.9900886875,0.0,48.2474882111,60.1281475517,1.10387755625,0.0,1.10387755625
 10/27  15:00:00,129.594011598,4.07853286264,17.1314028782,0.0,48.2474882111,60.1281475517,2.1875755482,0.0,2.1875755482
 10/27  16:00:00,132.735843734,4.00721897308,17.4546587938,0.0,48.2474882111,63.0180376616,1.10420887114,0.0,1.10420887114
 10/27  17:00:00,124.220916748,3.8222977763,15.1348999915,0.0,37.5258241642,62.7947880557,1.10374160631,0.0,1.10374160631
 10/27  18:00:00,92.7007784266,3.2760602172,11.7447723418,0.0451667023415,26.8041601173,36.0181789539,1.10349527099,0.0,1.10349527099
 10/27  19:00:00,86.0424405689,3.2760602172,6.17572329264,1.52466910263,26.8041601173,33.4493877451,1.10321729064,0.0,1.10321729064
 10/27  20:00:00,69.7353995886,3.2760602172,0.764668589028,6.71117889624,16.0824960704,28.0885557216,1.10329950846,0.0,1.10329950846
 10/27  21:00:00,71.1506430111,3.2760602172,0.0,10.1754865122,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293197099,0.0,1.10293197099
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292806332,0.0,1.10292806332
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293471661,0.0,1.10293471661
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  06:00:00,82.8932011991,3.2760602172,0.0,38.0005407705,5.36083202345,21.4433280938,1.10303248518,0.0,1.10303248518
 10/28  07:00:00,63.8896340782,3.2760602172,0.0,28.663391232,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/28  08:00:00,74.5366961772,3.2760602172,0.0,13.148491016,26.8041601173,31.2995447326,1.1032708589,0.0,1.1032708589
 10/28  09:00:00,74.6199456166,3.2760602172,1.85114907042,9.13289907732,26.8041601173,33.5472370403,1.10344371833,0.0,1.10344371833
 10/28  10:00:00,76.6152973002,3.34789524409,7.35674137242,6.51412013527,26.8041601173,32.583940337,1.1033728046,0.0,1.1033728046
 10/28  11:00:00,81.5108212634,3.5892279202,11.1651956867,5.11216480046,26.8041601173,34.8316326447,1.10343249148,0.0,1.10343249148
 10/28  12:00:00,82.518037384,3.78528958851,14.2885163388,4.08439420507,26.8041601173,33.5472370403,1.10335761594,0.0,1.10335761594
 10/28  13:00:00,80.8367244921,3.85571494982,17.4417482493,1.74821525005,26.8041601173,30.9784458315,0.02,0.0,0.02
 10/28  14:00:00,53.8206977952,3.67719442424,19.711736245,1.05037570579,8.04124803518,21.3317032909,1.10325620394,0.0,1.10325620394
 10/28  15:00:00,52.8873662449,3.47739654586,19.956953372,1.35602051133,8.04124803518,20.0473076865,1.10318276705,0.0,1.10318276705
 10/28  16:00:00,52.4032408277,3.29192980807,18.9814240223,1.71179228045,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/28  17:00:00,50.4205644175,3.2760602172,18.0479747533,3.46391719748,2.68041601173,18.0090894769,1.1030059734,0.0,1.1030059734
 10/28  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299310776,0.0,1.10299310776
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305624232,0.0,1.10305624232
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292779652,0.0,1.10292779652
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290572014,0.0,1.10290572014
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299311419,0.0,1.10299311419
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293753429,0.0,1.10293753429
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293737371,0.0,1.10293737371
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304911107,0.0,1.10304911107
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289437713,0.0,1.10289437713
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10276488855,0.0,1.10276488855
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299370714,0.0,1.10299370714
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029017354,0.0,1.1029017354
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293438104,0.0,1.10293438104
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030175838,0.0,1.1030175838
 10/30  06:00:00,83.0963302839,3.2760602172,0.0,38.2036698553,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,80.7608457461,3.2760602172,0.0,28.7120597322,16.0824960704,32.6817896323,1.10331879991,0.0,1.10331879991
 10/30  08:00:00,130.739627432,3.4658141107,1.83661372947,6.77795889977,48.2474882111,70.4033123869,1.10394509239,0.0,1.10394509239
 10/30  09:00:00,124.015256272,3.37430984966,6.34031707785,3.98996008072,48.2474882111,62.0547409583,2.1877718545,0.0,2.1877718545
 10/30  10:00:00,124.900952468,3.61882455511,10.787971159,2.11008089744,48.2474882111,60.1281475517,1.10407122874,0.0,1.10407122874
 10/30  11:00:00,131.396709215,4.07571455787,16.0175266996,0.99279869363,48.2474882111,62.0547409583,2.18851476282,0.0,2.18851476282
 10/30  12:00:00,135.691024313,4.38313140866,20.6392315004,0.902340647061,48.2474882111,61.5103924513,2.18884740352,0.0,2.18884740352
 10/30  13:00:00,142.423356358,4.59729097093,25.859042218,0.0508594002599,48.2474882111,63.6602354638,2.1889248413,0.0,2.1889248413
 10/30  14:00:00,142.59993927,4.45192694324,29.7639364697,0.0,48.2474882111,60.1281475517,1.10376282264,0.0,1.10376282264
 10/30  15:00:00,144.616563947,4.37139807264,31.8610900172,0.0,48.2474882111,60.1281475517,1.1037812228,0.0,1.1037812228
 10/30  16:00:00,146.52984114,4.28836874285,30.9675064304,0.0,48.2474882111,63.0180376616,2.18822643774,0.0,2.18822643774
 10/30  17:00:00,135.199199405,3.88657805693,26.0489023677,0.0,37.5258241642,62.7947880557,1.1035777141,0.0,1.1035777141
 10/30  18:00:00,100.965546481,3.2760602172,20.0547070982,0.0,26.8041601173,36.0181789539,1.10341736654,0.0,1.10341736654
 10/30  19:00:00,92.1684194954,3.2760602172,13.7111245196,0.115246802186,26.8041601173,33.4493877451,1.10325880258,0.0,1.10325880258
 10/30  20:00:00,73.1254788516,3.2760602172,6.9829045553,3.88302219296,16.0824960704,28.0885557216,0.02,0.0,0.02
