Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/30  21:00:00,72.2399446869,3.2760602172,4.76083021486,6.50395797312,16.0824960704,26.8041601173,1.10316613409,0.0,1.10316613409
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293689315,0.0,1.10293689315
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293568061,0.0,1.10293568061
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029378317,0.0,1.1029378317
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  06:00:00,68.8364192912,3.28247847236,0.0,23.9373406075,5.36083202345,21.4433280938,1.10299775826,0.0,1.10299775826
 10/31  07:00:00,71.5446370584,3.2760602172,0.0,19.4958510444,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/31  08:00:00,129.421070105,3.56159120982,2.89920194198,4.30103626082,48.2474882111,70.4033123869,2.1876749578,0.0,2.1876749578
 10/31  09:00:00,123.431902429,3.44921448555,7.55286506831,2.11915361127,48.2474882111,62.0547409583,1.10397567801,0.0,1.10397567801
 10/31  10:00:00,127.030706983,3.7659538704,14.0203545932,0.860322662876,48.2474882111,60.1281475517,2.18791695115,0.0,2.18791695115
 10/31  11:00:00,136.217665161,4.27731728144,21.3496691771,0.280009438696,48.2474882111,62.0547409583,1.1042767731,0.0,1.1042767731
 10/31  12:00:00,142.056377544,4.59255358782,27.5521112262,0.145391973014,48.2474882111,61.5103924513,2.18881042955,0.0,2.18881042955
 10/31  13:00:00,149.450579838,4.77809725566,32.7563188132,0.0,48.2474882111,63.6602354638,2.18880987066,0.0,2.18880987066
 10/31  14:00:00,148.791037249,4.60900651964,35.7979548721,0.0,48.2474882111,60.1281475517,2.1877330093,0.0,2.1877330093
 10/31  15:00:00,150.227456787,4.53948092199,37.3039000086,0.0,48.2474882111,60.1281475517,1.10380889302,0.0,1.10380889302
 10/31  16:00:00,152.349677272,4.45157078738,36.6241405178,0.0,48.2474882111,63.0180376616,1.1041136068,0.0,1.1041136068
 10/31  17:00:00,140.452276692,3.99692338218,31.1916343291,0.0,37.5258241642,62.7947880557,2.18740448212,0.0,2.18740448212
 10/31  18:00:00,104.266672738,3.2760602172,23.3558333553,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/31  19:00:00,96.8556751738,3.2760602172,18.5136270002,0.0,26.8041601173,33.4493877451,1.10332579509,0.0,1.10332579509
 10/31  20:00:00,77.3320005786,3.2760602172,14.080460024,0.991988451327,16.0824960704,28.0885557216,1.10328203549,0.0,1.10328203549
 10/31  21:00:00,77.6685936388,3.2760602172,13.9259346191,2.76750252073,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298241945,0.0,1.10298241945
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293750221,0.0,1.10293750221
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293363327,0.0,1.10293363327
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302777024,0.0,1.10302777024
 11/01  06:00:00,61.2246828792,3.31867985065,1.20200496868,15.0873978485,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  07:00:00,65.6585926324,3.2760602172,2.46848203348,11.141324585,16.0824960704,32.6817896323,1.10337726307,0.0,1.10337726307
 11/01  08:00:00,129.288301573,3.4969359986,4.54833640287,2.58378847935,48.2474882111,70.4033123869,1.10394161567,0.0,1.10394161567
 11/01  09:00:00,121.061229799,3.34829337723,6.0832049464,1.31906221153,48.2474882111,62.0547409583,2.18788670448,0.0,2.18788670448
 11/01  10:00:00,119.841237323,3.31477567943,7.58914445434,0.553241332396,48.2474882111,60.1281475517,1.10393902592,0.0,1.10393902592
 11/01  11:00:00,121.324257389,3.38875917047,7.53529947628,0.0895294792216,48.2474882111,62.0547409583,2.1885097987,0.0,2.1885097987
 11/01  12:00:00,120.872985845,3.46147636128,7.16144042132,0.483748305639,48.2474882111,61.5103924513,2.18924251412,0.0,2.18924251412
 11/01  13:00:00,122.592090541,3.47999162527,7.19593514669,0.0,48.2474882111,63.6602354638,2.18902781178,0.0,2.18902781178
 11/01  14:00:00,119.481723604,3.37634741478,7.72130033262,0.0,48.2474882111,60.1281475517,1.10385407221,0.0,1.10385407221
 11/01  15:00:00,120.61448144,3.38760189782,8.84280368492,0.0,48.2474882111,60.1281475517,1.10388139761,0.0,1.10388139761
 11/01  16:00:00,125.745657523,3.51947987911,10.9522116776,0.0,48.2474882111,63.0180376616,2.18813296921,0.0,2.18813296921
 11/01  17:00:00,118.976720444,3.6071862141,10.0869424237,0.0188728259122,37.5258241642,62.7947880557,1.10354657203,0.0,1.10354657203
 11/01  18:00:00,88.8128687019,3.2760602172,6.10168966275,1.80033965667,26.8041601173,36.0181789539,1.10339432701,0.0,1.10339432701
 11/01  19:00:00,88.0321681204,3.2760602172,5.41950770053,4.27061224624,26.8041601173,33.4493877451,1.10324728925,0.0,1.10324728925
 11/01  20:00:00,75.8077965795,3.2760602172,5.88399085527,7.66425362093,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/01  21:00:00,76.5355798317,3.2760602172,5.88372449444,9.67669883839,16.0824960704,26.8041601173,1.10316024419,0.0,1.10316024419
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293542362,0.0,1.10293542362
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293953467,0.0,1.10293953467
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293459856,0.0,1.10293459856
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  06:00:00,67.5275095828,3.29863763386,0.872584387209,21.7396873503,5.36083202345,21.4433280938,1.10300031917,0.0,1.10300031917
 11/02  07:00:00,68.8191720608,3.2760602172,0.862970630073,15.9074154168,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/02  08:00:00,130.927681654,3.42367003383,5.18774105739,3.657029871,48.2474882111,70.4033123869,2.18770971792,0.0,2.18770971792
 11/02  09:00:00,125.563039026,3.33629262378,10.0561278321,1.85994930641,48.2474882111,62.0547409583,1.10400613451,0.0,1.10400613451
 11/02  10:00:00,126.673393467,3.61509210652,13.7913470068,0.882878496337,48.2474882111,60.1281475517,2.18800881433,0.0,2.18800881433
 11/02  11:00:00,131.947076579,4.07032721384,17.2625070212,0.303573080042,48.2474882111,62.0547409583,1.10434338077,0.0,1.10434338077
 11/02  12:00:00,134.24943255,4.31529786145,19.6819856348,0.485828297539,48.2474882111,61.5103924513,2.18897562674,0.0,2.18897562674
 11/02  13:00:00,139.485900891,4.52860887426,23.0411282473,0.0,48.2474882111,63.6602354638,2.18901525027,0.0,2.18901525027
 11/02  14:00:00,137.484943505,4.34923568665,24.7516319611,0.0,48.2474882111,60.1281475517,2.18800670541,0.0,2.18800670541
 11/02  15:00:00,137.533793848,4.23405115564,24.9156668356,0.0,48.2474882111,60.1281475517,1.10376210931,0.0,1.10376210931
 11/02  16:00:00,140.117166906,4.18665631229,24.6565446272,0.0,48.2474882111,63.0180376616,2.18835812722,0.0,2.18835812722
 11/02  17:00:00,128.970811931,3.74406170574,19.9630312444,0.0,37.5258241642,62.7947880557,1.10362202087,0.0,1.10362202087
 11/02  18:00:00,95.1620392338,3.2760602172,14.0803121945,0.170887656832,26.8041601173,36.0181789539,1.10345072708,0.0,1.10345072708
 11/02  19:00:00,90.9824951595,3.2760602172,11.7787275326,0.861719453192,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/02  20:00:00,75.9843335772,3.2760602172,10.6452433201,3.07953815378,16.0824960704,28.0885557216,1.10331340172,0.0,1.10331340172
 11/02  21:00:00,74.4518027718,3.2760602172,7.67674353877,5.7999027341,16.0824960704,26.8041601173,1.10302849848,0.0,1.10302849848
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293924249,0.0,1.10293924249
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293334344,0.0,1.10293334344
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030344168,0.0,1.1030344168
 11/03  06:00:00,66.6458501377,3.30796738913,0.159471206298,21.5618113309,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  07:00:00,71.9494822995,3.2760602172,0.0,19.9006962855,16.0824960704,32.6817896323,1.10332340872,0.0,1.10332340872
 11/03  08:00:00,127.942063611,3.41691057936,1.24597901798,4.61993332202,48.2474882111,70.4033123869,1.10395446092,0.0,1.10395446092
 11/03  09:00:00,123.549524603,3.29993080681,8.03360260977,1.9053219233,48.2474882111,62.0547409583,2.18788417711,0.0,2.18788417711
 11/03  10:00:00,129.112393852,3.38829733206,16.8353256203,0.504695043019,48.2474882111,60.1281475517,1.10396354709,0.0,1.10396354709
 11/03  11:00:00,137.242662803,3.84932264017,23.0826708989,0.0,48.2474882111,62.0547409583,2.1884345612,0.0,2.1884345612
 11/03  12:00:00,138.52488446,3.99243547323,24.7661282301,0.0,48.2474882111,61.5103924513,2.18919344185,0.0,2.18919344185
 11/03  13:00:00,147.808665666,4.36644085299,31.5260610441,0.0,48.2474882111,63.6602354638,2.18907263288,0.0,2.18907263288
 11/03  14:00:00,145.504849931,4.24212899259,32.8786450812,0.0,48.2474882111,60.1281475517,1.10384186137,0.0,1.10384186137
 11/03  15:00:00,144.301148314,4.18720388291,31.7298685746,0.0,48.2474882111,60.1281475517,2.18774124337,0.0,2.18774124337
 11/03  16:00:00,145.029122959,4.18516443164,29.5699925607,0.0,48.2474882111,63.0180376616,1.10427583559,0.0,1.10427583559
 11/03  17:00:00,133.376255768,3.7317152126,21.9134882415,0.0,37.5258241642,62.7947880557,1.10381609894,0.0,1.10381609894
 11/03  18:00:00,96.2428647847,3.2760602172,15.170416708,0.161608694292,26.8041601173,36.0181789539,1.10359638,0.0,1.10359638
 11/03  19:00:00,90.2481810613,3.2760602172,10.8574494388,1.04868344883,26.8041601173,33.4493877451,1.10328837495,0.0,1.10328837495
 11/03  20:00:00,72.7769365685,3.2760602172,6.48364722263,4.03373724253,16.0824960704,28.0885557216,1.10333042954,0.0,1.10333042954
 11/03  21:00:00,73.060821561,3.2760602172,5.40343396679,6.68223109532,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297760494,0.0,1.10297760494
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293682363,0.0,1.10293682363
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029409262,0.0,1.1029409262
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030291162,0.0,1.1030291162
 11/04  06:00:00,73.2613308479,3.28752996057,0.0,28.3572006759,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/04  07:00:00,57.0583161148,3.2760602172,0.0,21.8320732687,5.36083202345,26.5809105114,1.10312175187,0.0,1.10312175187
 11/04  08:00:00,74.1187562463,3.2760602172,3.50273839982,9.22781268531,26.8041601173,31.2995447326,0.02,0.0,0.02
 11/04  09:00:00,80.2434717346,3.28223900473,10.6081099053,5.99328557289,26.8041601173,33.5472370403,1.10345221169,0.0,1.10345221169
 11/04  10:00:00,82.2780141723,3.45627511967,15.4475230664,3.97767543776,26.8041601173,32.583940337,1.10334830623,0.0,1.10334830623
 11/04  11:00:00,88.3307637095,3.77057560979,20.1530925447,2.76286269891,26.8041601173,34.8316326447,1.10348215791,0.0,1.10348215791
 11/04  12:00:00,90.5448882144,3.97272849096,24.1733559877,2.03896648402,26.8041601173,33.5472370403,1.10344208104,0.0,1.10344208104
 11/04  13:00:00,89.1757796003,4.03986632991,26.7689172486,0.575949978844,26.8041601173,30.9784458315,1.10341009044,0.0,1.10341009044
 11/04  14:00:00,60.8835589396,3.85543422124,27.3372612976,0.309472000625,8.04124803518,21.3317032909,0.02,0.0,0.02
 11/04  15:00:00,60.1668916924,3.6410885132,27.2818629328,1.14694443066,8.04124803518,20.0473076865,1.10324066805,0.0,1.10324066805
 11/04  16:00:00,58.0229740837,3.37268584645,24.6197779164,1.612415604,8.04124803518,20.3684065876,1.1032401397,0.0,1.1032401397
 11/04  17:00:00,55.6357087417,3.2760602172,19.7075081428,4.55219479898,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304484015,0.0,1.10304484015
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300106753,0.0,1.10300106753
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294105622,0.0,1.10294105622
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290276873,0.0,1.10290276873
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029127309,0.0,1.1029127309
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291306186,0.0,1.10291306186
 11/05  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294480269,0.0,1.10294480269
 11/05  10:00:00,20.8150649462,0.374504763436,1.66920800658,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  11:00:00,29.3888658142,1.82705847475,8.79045516324,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  12:00:00,35.9796115609,2.59469884621,14.6135605385,0.0,2.68041601173,16.0824960704,1.10302669179,0.0,1.10302669179
 11/05  13:00:00,36.155241053,2.37486563382,15.009023243,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  14:00:00,39.0829992485,2.60780689883,17.7038401735,0.0,2.68041601173,16.0824960704,1.10304959888,0.0,1.10304959888
 11/05  15:00:00,37.0552559043,2.30337493305,15.980528795,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,29.9503714811,1.39962488331,9.77939442164,0.0,2.68041601173,16.0824960704,1.10296705977,0.0,1.10296705977
 11/05  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290635249,0.0,1.10290635249
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295441196,0.0,1.10295441196
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028995171,0.0,1.1028995171
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294147898,0.0,1.10294147898
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294308328,0.0,1.10294308328
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  07:00:00,71.7935115423,3.2760602172,1.31569549702,37.9218222833,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  08:00:00,76.5884213424,3.2760602172,7.40116706152,17.138468267,16.0824960704,32.6817896323,1.10321405068,0.0,1.10321405068
 11/06  09:00:00,137.522817052,3.31246953077,10.8867841026,4.6643227264,48.2474882111,70.4033123869,2.18783438034,0.0,2.18783438034
 11/06  10:00:00,128.349133955,3.47443446588,11.8222791908,2.74175103483,48.2474882111,62.0547409583,1.10396780201,0.0,1.10396780201
 11/06  11:00:00,125.79496585,3.68194944782,11.7600386411,1.9689019037,48.2474882111,60.1281475517,2.18798296964,0.0,2.18798296964
 11/06  12:00:00,128.182865081,3.91874482802,12.5777382182,1.37571277142,48.2474882111,62.0547409583,1.10436547716,0.0,1.10436547716
 11/06  13:00:00,127.232189329,4.02947757792,12.6334199098,0.802971084948,48.2474882111,61.5103924513,2.18908663344,0.0,2.18908663344
 11/06  14:00:00,128.195770452,4.06943794436,12.2101687389,0.0,48.2474882111,63.6602354638,2.18923870678,0.0,2.18923870678
 11/06  15:00:00,122.889113204,3.77386268116,10.7311746657,0.0,48.2474882111,60.1281475517,2.18806005173,0.0,2.18806005173
 11/06  16:00:00,120.858950557,3.51853743829,8.956337262,0.0,48.2474882111,60.1281475517,1.10389066163,0.0,1.10389066163
 11/06  17:00:00,129.267527252,3.43410772422,7.02525891473,0.132194645995,48.2474882111,63.0180376616,2.18845713067,0.0,2.18845713067
 11/06  18:00:00,124.805434103,3.50597741416,4.84152040008,1.3248839748,37.5258241642,62.7947880557,1.10357083871,0.0,1.10357083871
 11/06  19:00:00,90.503544211,3.2760602172,3.6531597694,5.93954505915,26.8041601173,36.0181789539,1.10341621999,0.0,1.10341621999
 11/06  20:00:00,89.5329693658,3.2760602172,2.50689391483,8.68402727728,26.8041601173,33.4493877451,1.10326093277,0.0,1.10326093277
 11/06  21:00:00,77.0307518764,3.2760602172,0.598634440636,14.1725653324,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/06  22:00:00,78.2875644476,3.2760602172,0.377185423446,16.9352225252,16.0824960704,26.8041601173,1.10305717925,0.0,1.10305717925
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294295744,0.0,1.10294295744
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294434658,0.0,1.10294434658
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293783211,0.0,1.10293783211
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,72.9607231301,3.2760602172,0.0,40.4047293682,5.36083202345,21.4433280938,1.10300731177,0.0,1.10300731177
 11/07  08:00:00,77.085812924,3.2760602172,0.0,25.0370269101,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/07  09:00:00,130.78750245,3.35597855941,0.0,8.77228319871,48.2474882111,70.4033123869,2.18787254793,0.0,2.18787254793
 11/07  10:00:00,120.121050745,3.2760602172,0.0,6.53432126394,48.2474882111,62.0547409583,1.10407395506,0.0,1.10407395506
 11/07  11:00:00,116.407219593,3.2760602172,0.0,4.74708351878,48.2474882111,60.1281475517,2.1882104496,0.0,2.1882104496
 11/07  12:00:00,117.774988206,3.29819047886,0.889214978339,3.2769134851,48.2474882111,62.0547409583,1.10423981017,0.0,1.10423981017
 11/07  13:00:00,119.194971983,3.37249788397,2.37753683755,3.67861650484,48.2474882111,61.5103924513,3.27388765573,0.0,3.27388765573
 11/07  14:00:00,119.121848197,3.45431674828,3.44414289898,0.307224781068,48.2474882111,63.6602354638,2.18889484179,0.0,2.18889484179
 11/07  15:00:00,115.741776151,3.41886850524,3.80447696091,0.134354827482,48.2474882111,60.1281475517,1.10381112634,0.0,1.10381112634
 11/07  16:00:00,115.350549777,3.36261670754,3.20927632501,0.39458088723,48.2474882111,60.1281475517,1.10386536589,0.0,1.10386536589
 11/07  17:00:00,124.35208113,3.43331188314,1.09961389817,1.14318938142,48.2474882111,63.0180376616,2.18819064897,0.0,2.18819064897
 11/07  18:00:00,122.500005427,3.51072253326,0.0,3.8562305802,37.5258241642,62.7947880557,1.10359054953,0.0,1.10359054953
 11/07  19:00:00,91.2436075538,3.2760602172,0.0,10.3327681713,26.8041601173,36.0181789539,1.10345077707,0.0,1.10345077707
 11/07  20:00:00,93.2056134875,3.2760602172,0.0,14.8635653138,26.8041601173,33.4493877451,1.10324560249,0.0,1.10324560249
 11/07  21:00:00,85.8314694828,3.2760602172,0.0,23.5719173795,16.0824960704,28.0885557216,1.10331854215,0.0,1.10331854215
 11/07  22:00:00,88.4627530046,3.2760602172,0.0,27.4875965057,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294277353,0.0,1.10294277353
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294490503,0.0,1.10294490503
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294526869,0.0,1.10294526869
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  07:00:00,91.120936645,3.2760602172,0.0,58.5649428831,5.36083202345,21.4433280938,1.10301126401,0.0,1.10301126401
 11/08  08:00:00,86.6298883989,3.2760602172,0.0,34.581102385,16.0824960704,32.6817896323,1.10342177276,0.0,1.10342177276
 11/08  09:00:00,130.860507729,3.33810521329,0.0,8.86316182412,48.2474882111,70.4033123869,1.10403390767,0.0,1.10403390767
 11/08  10:00:00,120.716037811,3.31490942465,1.53976204373,5.55069707885,48.2474882111,62.0547409583,1.10407051537,0.0,1.10407051537
 11/08  11:00:00,119.57366123,3.53978182703,3.52723693632,4.12256661011,48.2474882111,60.1281475517,2.18819677481,0.0,2.18819677481
 11/08  12:00:00,122.761915924,3.81038245969,5.65446217774,2.9864020235,48.2474882111,62.0547409583,2.1885670154,0.0,2.1885670154
 11/08  13:00:00,123.488914615,3.9414486111,7.52583802232,2.2553072253,48.2474882111,61.5103924513,2.18947237542,0.0,2.18947237542
 11/08  14:00:00,124.025713964,3.9816920863,8.05022633695,0.0776317716717,48.2474882111,63.6602354638,2.18909946351,0.0,2.18909946351
 11/08  15:00:00,119.641282029,3.68180249885,7.5693601231,0.00604355001721,48.2474882111,60.1281475517,1.10386862833,0.0,1.10386862833
 11/08  16:00:00,117.840439814,3.44212285868,5.87630591513,0.137935183668,48.2474882111,60.1281475517,2.18776025786,0.0,2.18776025786
 11/08  17:00:00,125.982168357,3.4340260668,3.08390620612,0.788270117541,48.2474882111,63.0180376616,1.10426034828,0.0,1.10426034828
 11/08  18:00:00,122.641496462,3.51505369425,0.640765891534,3.35262456219,37.5258241642,62.7947880557,1.10371780637,0.0,1.10371780637
 11/08  19:00:00,90.5641339122,3.2760602172,0.0,9.65329452975,26.8041601173,36.0181789539,1.10358484548,0.0,1.10358484548
 11/08  20:00:00,91.4467043045,3.2760602172,0.0,13.1046561309,26.8041601173,33.4493877451,1.10329661432,0.0,1.10329661432
 11/08  21:00:00,82.9842375449,3.2760602172,0.0,20.7246854416,16.0824960704,28.0885557216,1.10334997066,0.0,1.10334997066
 11/08  22:00:00,86.7248656653,3.2760602172,0.0,25.7497091663,16.0824960704,26.8041601173,0.0754618045212,0.0554618045212,0.02
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298655712,0.0,1.10298655712
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294610554,0.0,1.10294610554
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294620033,0.0,1.10294620033
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304575857,0.0,1.10304575857
 11/09  07:00:00,101.028449655,3.2760602172,0.0,68.4724558935,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  08:00:00,90.6083374473,3.2760602172,0.0,38.5595514334,16.0824960704,32.6817896323,7.56252347828,6.4591576259,1.10336585239
 11/09  09:00:00,134.017514076,3.33516382166,0.0,12.0231095625,48.2474882111,70.4033123869,1.10402887755,0.0,1.10402887755
 11/09  10:00:00,121.440111464,3.34968173654,0.177932523762,7.60182794025,48.2474882111,62.0547409583,2.18800539134,0.0,2.18800539134
 11/09  11:00:00,120.42136686,3.62187504286,2.71954312009,5.69587284045,48.2474882111,60.1281475517,1.1039935355,0.0,1.1039935355
 11/09  12:00:00,123.72675705,3.8855408476,4.98814731312,4.54239962547,48.2474882111,62.0547409583,2.18859789114,0.0,2.18859789114
 11/09  13:00:00,124.463974611,4.01624204766,7.07618663501,3.60522517195,48.2474882111,61.5103924513,2.18950541787,0.0,2.18950541787
 11/09  14:00:00,124.366129901,4.06687258613,8.17831209513,0.204781451031,48.2474882111,63.6602354638,2.18909213909,0.0,2.18909213909
 11/09  15:00:00,120.74152142,3.78323949641,8.49881347302,0.0753925940812,48.2474882111,60.1281475517,2.18803590645,0.0,2.18803590645
 11/09  16:00:00,119.888879389,3.53781351152,7.82875131535,0.138238705566,48.2474882111,60.1281475517,1.10380971459,0.0,1.10380971459
 11/09  17:00:00,127.95044875,3.44790613829,5.18505647673,0.641520168675,48.2474882111,63.0180376616,2.18832935167,0.0,2.18832935167
 11/09  18:00:00,123.386929013,3.51834850111,2.12500940402,2.61051879379,37.5258241642,62.7947880557,1.10365285988,0.0,1.10365285988
 11/09  19:00:00,90.7696557311,3.2760602172,0.0,9.8588163486,26.8041601173,36.0181789539,1.10347929459,0.0,1.10347929459
 11/09  20:00:00,92.7597874592,3.2760602172,0.0,14.4177392855,26.8041601173,33.4493877451,1.10324187305,0.0,1.10324187305
 11/09  21:00:00,83.6100886151,3.2760602172,0.0,21.3505365118,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/09  22:00:00,86.2306844038,3.2760602172,0.0,25.2555279049,16.0824960704,26.8041601173,1.10304832749,0.0,1.10304832749
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294174024,0.0,1.10294174024
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029442674,0.0,1.1029442674
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294533282,0.0,1.10294533282
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  07:00:00,98.3813032768,3.2760602172,0.0,65.8253095149,5.36083202345,21.4433280938,1.10301230676,0.0,1.10301230676
 11/10  08:00:00,89.330544936,3.2760602172,0.0,37.2817589221,16.0824960704,32.6817896323,0.772084681259,0.752084681259,0.02
 11/10  09:00:00,132.909461464,3.33581512677,0.143705944611,10.7706997004,48.2474882111,70.4033123869,2.18775164201,0.0,2.18775164201
 11/10  10:00:00,123.407931242,3.35006023525,3.17873450857,6.56846723476,48.2474882111,62.0547409583,1.10412633069,0.0,1.10412633069
 11/10  11:00:00,124.614626274,3.62294725538,7.88892090367,4.71868225821,48.2474882111,60.1281475517,2.18792961109,0.0,2.18792961109
 11/10  12:00:00,129.34644421,3.89379648683,11.9355384239,3.20644003593,48.2474882111,62.0547409583,2.18859664009,0.0,2.18859664009
 11/10  13:00:00,130.181412317,4.00904034411,14.1788109793,2.22724023664,48.2474882111,61.5103924513,2.18927099045,0.0,2.18927099045
 11/10  14:00:00,130.904168796,4.05155475007,14.9215484448,0.0149018321828,48.2474882111,63.6602354638,2.18922400823,0.0,2.18922400823
 11/10  15:00:00,126.238479308,3.75831519611,14.0960882554,0.0,48.2474882111,60.1281475517,1.10397008613,0.0,1.10397008613
 11/10  16:00:00,124.407968406,3.51114176646,12.5127507826,0.0,48.2474882111,60.1281475517,2.1876470782,0.0,2.1876470782
 11/10  17:00:00,131.996408359,3.44565902964,9.73546341349,0.139319949519,48.2474882111,63.0180376616,1.10433976269,0.0,1.10433976269
 11/10  18:00:00,126.963546042,3.52056238816,6.46562275098,1.84430858844,37.5258241642,62.7947880557,1.10368384563,0.0,1.10368384563
 11/10  19:00:00,90.3714443821,3.2760602172,1.86313537002,7.59746962958,26.8041601173,36.0181789539,1.10356232783,0.0,1.10356232783
 11/10  20:00:00,89.6580372733,3.2760602172,0.0,11.3159890996,26.8041601173,33.4493877451,1.103280762,0.0,1.103280762
 11/10  21:00:00,80.7252917621,3.2760602172,0.0,18.4657396588,16.0824960704,28.0885557216,1.10333738926,0.0,1.10333738926
 11/10  22:00:00,84.1170059628,3.2760602172,0.0,23.1418494638,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294251196,0.0,1.10294251196
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291484177,0.0,1.10291484177
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291790719,0.0,1.10291790719
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296115744,0.0,1.10296115744
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294944909,0.0,1.10294944909
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,20.0458454122,0.374114046688,0.900379189305,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  12:00:00,21.8937839604,0.814956346612,2.30747543758,0.0,2.68041601173,16.0824960704,1.10302868079,0.0,1.10302868079
 11/11  13:00:00,29.3410356763,2.23942077372,8.33026272642,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  14:00:00,28.3568758393,1.78692009707,7.79860356602,0.0,2.68041601173,16.0824960704,1.10314902311,0.0,1.10314902311
 11/11  15:00:00,21.9624684417,0.561171070031,2.62994519551,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291429337,0.0,1.10291429337
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291788288,0.0,1.10291788288
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300930512,0.0,1.10300930512
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290984973,0.0,1.10290984973
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291659538,0.0,1.10291659538
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301317936,0.0,1.10301317936
 11/12  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294988225,0.0,1.10294988225
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  11:00:00,21.9584949637,0.625711852777,2.5614309347,0.0,2.68041601173,16.0824960704,1.1029121309,0.0,1.1029121309
 11/12  12:00:00,33.8442311485,2.44000665833,12.6328723139,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,35.0176405634,2.39792772395,13.8483606632,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  14:00:00,37.0411424619,2.54699332268,15.722796963,0.0,2.68041601173,16.0824960704,1.10310615511,0.0,1.10310615511
 11/12  15:00:00,34.4229891916,2.09630651028,13.5553305051,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  16:00:00,22.36537593,0.486348260694,3.10767549311,0.0,2.68041601173,16.0824960704,1.10298268279,0.0,1.10298268279
 11/12  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291322184,0.0,1.10291322184
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291779214,0.0,1.10291779214
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291564541,0.0,1.10291564541
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294354634,0.0,1.10294354634
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294326102,0.0,1.10294326102
 11/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  07:00:00,98.9569293689,3.2760602172,0.0,66.400935607,5.36083202345,21.4433280938,1.10301863652,0.0,1.10301863652
 11/13  08:00:00,89.976585091,3.2760602172,0.0,37.927799077,16.0824960704,32.6817896323,1.10345364893,0.0,1.10345364893
 11/13  09:00:00,134.766058291,3.27639491528,2.91982177175,9.91060091212,48.2474882111,70.4033123869,1.10400709408,0.0,1.10400709408
 11/13  10:00:00,127.401552793,3.37623049206,7.91087584434,5.80377719355,48.2474882111,62.0547409583,2.18793758379,0.0,2.18793758379
 11/13  11:00:00,128.289221288,3.68477562954,12.2539584479,3.9664113535,48.2474882111,60.1281475517,1.10404151227,0.0,1.10404151227
 11/13  12:00:00,132.145033236,3.93204833036,15.3769199245,2.52539571817,48.2474882111,62.0547409583,2.18867978002,0.0,2.18867978002
 11/13  13:00:00,133.287999425,4.02418102214,18.0517368102,1.44576083577,48.2474882111,61.5103924513,2.18931838985,0.0,2.18931838985
 11/13  14:00:00,137.511510941,4.1017219325,21.4936252391,0.0,48.2474882111,63.6602354638,2.18938850444,0.0,2.18938850444
 11/13  15:00:00,133.831204653,3.81961896449,21.6275098321,0.0,48.2474882111,60.1281475517,2.18790991366,0.0,2.18790991366
 11/13  16:00:00,129.739426407,3.5442865349,17.8110640148,0.0,48.2474882111,60.1281475517,1.10371679903,0.0,1.10371679903
 11/13  17:00:00,136.112870493,3.41280801673,14.0082932916,0.0158032182394,48.2474882111,63.0180376616,2.18865227785,0.0,2.18865227785
 11/13  18:00:00,130.545984518,3.47634439729,10.9717595551,0.964828251371,37.5258241642,62.7947880557,1.1036829475,0.0,1.1036829475
 11/13  19:00:00,92.195679008,3.2760602172,5.29482151237,5.99001811318,26.8041601173,36.0181789539,1.10351570267,0.0,1.10351570267
 11/13  20:00:00,89.3306677616,3.2760602172,1.05274868148,9.93587090644,26.8041601173,33.4493877451,1.10327689639,0.0,1.10327689639
 11/13  21:00:00,78.6630182066,3.2760602172,0.0,16.4034661033,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/13  22:00:00,81.4300606571,3.2760602172,0.0,20.4549041582,16.0824960704,26.8041601173,1.10307313425,0.0,1.10307313425
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294335623,0.0,1.10294335623
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295040434,0.0,1.10295040434
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295064122,0.0,1.10295064122
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,84.9571830373,3.2760602172,0.0,52.4011892754,5.36083202345,21.4433280938,1.10301465538,0.0,1.10301465538
 11/14  08:00:00,79.0436329332,3.2760602172,0.0,26.9948469193,16.0824960704,32.6817896323,1.10338651535,0.0,1.10338651535
 11/14  09:00:00,132.203972137,3.34622509219,1.92634605489,8.27216029825,48.2474882111,70.4033123869,1.10401739087,0.0,1.10401739087
 11/14  10:00:00,125.267020251,3.50087050658,6.3518309189,5.10364956189,48.2474882111,62.0547409583,1.10408606613,0.0,1.10408606613
 11/14  11:00:00,125.837711936,3.86432164324,10.1627665217,3.42654791408,48.2474882111,60.1281475517,2.18830664186,0.0,2.18830664186
 11/14  12:00:00,131.566493902,4.1803760067,14.9318869512,2.14356168104,48.2474882111,62.0547409583,2.18853972438,0.0,2.18853972438
 11/14  13:00:00,134.795387352,4.28907485011,19.7488656364,0.991126108897,48.2474882111,61.5103924513,2.18919424523,0.0,2.18919424523
 11/14  14:00:00,139.355070591,4.17868397817,23.2602228436,0.0,48.2474882111,63.6602354638,2.18928400637,0.0,2.18928400637
 11/14  15:00:00,137.869911973,3.94487056988,25.5409655464,0.0,48.2474882111,60.1281475517,2.18782689032,0.0,2.18782689032
 11/14  16:00:00,135.761947605,3.68588029744,23.6919914504,0.0,48.2474882111,60.1281475517,1.10393612049,0.0,1.10393612049
 11/14  17:00:00,139.483847263,3.50901026733,17.2988710287,0.0,48.2474882111,63.0180376616,2.18858693038,0.0,2.18858693038
 11/14  18:00:00,131.790795369,3.53421131831,13.0169676166,0.106564120095,37.5258241642,62.7947880557,1.10365952894,0.0,1.10365952894
 11/14  19:00:00,92.1503009693,3.2760602172,8.08876035087,3.15070123602,26.8041601173,36.0181789539,1.10349728642,0.0,1.10349728642
 11/14  20:00:00,90.4391648469,3.2760602172,6.45833263348,5.63878403979,26.8041601173,33.4493877451,1.10326381255,0.0,1.10326381255
 11/14  21:00:00,76.5432025747,3.2760602172,3.85867129745,10.424979174,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/14  22:00:00,75.8358246974,3.2760602172,0.402104858644,14.4585633399,16.0824960704,26.8041601173,1.10306866939,0.0,1.10306866939
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029494935,0.0,1.1029494935
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294978851,0.0,1.10294978851
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294882144,0.0,1.10294882144
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,73.6288789191,3.2760602172,0.0,38.6055518239,5.36083202345,21.4433280938,1.10286829982,0.0,1.10286829982
 11/15  08:00:00,78.6718413188,3.2760602172,0.405893041846,26.217162263,16.0824960704,32.6817896323,1.10338172794,0.0,1.10338172794
 11/15  09:00:00,133.551084914,3.36512720003,6.12813672483,5.39858029753,48.2474882111,70.4033123869,1.10401676632,0.0,1.10401676632
 11/15  10:00:00,126.796299435,3.34158374585,10.5052306986,2.63881572746,48.2474882111,62.0547409583,1.10411175771,0.0,1.10411175771
 11/15  11:00:00,125.213739484,3.50579768287,11.9688552529,1.35501069151,48.2474882111,60.1281475517,2.18832835571,0.0,2.18832835571
 11/15  12:00:00,130.583563453,3.77485865898,16.06181815,0.436217380833,48.2474882111,62.0547409583,2.18857983874,0.0,2.18857983874
 11/15  13:00:00,134.13549513,4.03838541733,20.2605204129,0.0702685433618,48.2474882111,61.5103924513,2.18925729124,0.0,2.18925729124
 11/15  14:00:00,136.542669955,3.98791638385,20.6385898018,0.0,48.2474882111,63.6602354638,2.18936546899,0.0,2.18936546899
 11/15  15:00:00,131.629508669,3.71065389177,19.5347789207,0.0,48.2474882111,60.1281475517,2.18790859922,0.0,2.18790859922
 11/15  16:00:00,129.896856238,3.52963631184,17.983144069,0.0,48.2474882111,60.1281475517,1.10398324558,0.0,1.10398324558
 11/15  17:00:00,139.427089997,3.47265411465,14.8111365821,0.0,48.2474882111,63.0180376616,2.18841611592,0.0,2.18841611592
 11/15  18:00:00,129.427861792,3.54692382369,10.5232091071,0.224676547201,37.5258241642,62.7947880557,1.1037112482,0.0,1.1037112482
 11/15  19:00:00,90.826458518,3.2760602172,6.78208845342,3.13353068216,26.8041601173,36.0181789539,1.10344531497,0.0,1.10344531497
 11/15  20:00:00,87.7159854923,3.2760602172,3.51994166361,5.85399565501,26.8041601173,33.4493877451,1.10330307887,0.0,1.10330307887
 11/15  21:00:00,74.241952326,3.2760602172,1.26168668986,10.7207135328,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/15  22:00:00,75.0847555629,3.2760602172,0.258655234168,13.8509438298,16.0824960704,26.8041601173,1.1031801834,0.0,1.1031801834
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294818465,0.0,1.10294818465
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294740504,0.0,1.10294740504
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295237174,0.0,1.10295237174
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,72.4405264873,3.2760602172,0.0,37.417199392,5.36083202345,21.4433280938,1.10301716444,0.0,1.10301716444
 11/16  08:00:00,71.0878904149,3.2760602172,0.0,19.039104401,16.0824960704,32.6817896323,1.10344145868,0.0,1.10344145868
 11/16  09:00:00,131.379542942,3.39197100797,3.56018397752,5.76814726479,48.2474882111,70.4033123869,1.10400420963,0.0,1.10400420963
 11/16  10:00:00,125.715203386,3.45835411189,8.85172319788,3.09445681277,48.2474882111,62.0547409583,2.18796680561,0.0,2.18796680561
 11/16  11:00:00,127.771107822,3.80978668529,13.9093319864,1.66791329358,48.2474882111,60.1281475517,1.10407754234,0.0,1.10407754234
 11/16  12:00:00,132.60815216,4.10012435771,17.3642966735,0.833061864885,48.2474882111,62.0547409583,2.18880202001,0.0,2.18880202001
 11/16  13:00:00,133.546002233,4.00109178376,19.4290374773,0.349552214975,48.2474882111,61.5103924513,2.18950834211,0.0,2.18950834211
 11/16  14:00:00,136.224008084,4.09292032685,20.2149239885,0.0,48.2474882111,63.6602354638,2.1893301873,0.0,2.1893301873
 11/16  15:00:00,131.179955809,3.73275291286,19.0631270389,0.0,48.2474882111,60.1281475517,2.18822474129,0.0,2.18822474129
 11/16  16:00:00,129.584407158,3.47335876311,17.7269725378,0.0,48.2474882111,60.1281475517,1.10393409756,0.0,1.10393409756
 11/16  17:00:00,139.384117735,3.46512057928,14.775697856,0.0,48.2474882111,63.0180376616,2.18846872985,0.0,2.18846872985
 11/16  18:00:00,130.796217004,3.55086518987,11.929943091,0.182356409171,37.5258241642,62.7947880557,1.1037058729,0.0,1.1037058729
 11/16  19:00:00,92.5203694381,3.2760602172,8.91580395989,2.69372609573,26.8041601173,36.0181789539,1.1034624762,0.0,1.1034624762
 11/16  20:00:00,89.5119959199,3.2760602172,6.10595438189,5.06399336434,26.8041601173,33.4493877451,1.10327232761,0.0,1.10327232761
 11/16  21:00:00,76.0517170908,3.2760602172,4.79244481574,8.99972017178,16.0824960704,28.0885557216,1.10337085524,0.0,1.10337085524
 11/16  22:00:00,77.8915272806,3.2760602172,5.97524372409,10.9411270576,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295152781,0.0,1.10295152781
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295098427,0.0,1.10295098427
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294868913,0.0,1.10294868913
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  07:00:00,64.2602454807,3.27778002752,0.0,29.2351985752,5.36083202345,21.4433280938,1.10310077461,0.0,1.10310077461
 11/17  08:00:00,75.7091890441,3.2760602172,0.0,23.6604030302,16.0824960704,32.6817896323,1.10338591123,0.0,1.10338591123
 11/17  09:00:00,130.332057362,3.37883665827,2.51999502681,5.7739849844,48.2474882111,70.4033123869,1.10405708805,0.0,1.10405708805
 11/17  10:00:00,123.703716115,3.28874978493,7.95887345263,2.14542361425,48.2474882111,62.0547409583,2.18837601772,0.0,2.18837601772
 11/17  11:00:00,125.660989293,3.48585344587,12.8940691415,0.896990849162,48.2474882111,60.1281475517,1.10404759182,0.0,1.10404759182
 11/17  12:00:00,128.21290376,3.42092624323,14.1537964237,0.327511829257,48.2474882111,62.0547409583,2.18857394951,0.0,2.18857394951
 11/17  13:00:00,127.826334492,3.40932515443,14.3803108145,0.270377766346,48.2474882111,61.5103924513,2.18917137091,0.0,2.18917137091
 11/17  14:00:00,130.029027438,3.42467218546,14.6881914837,0.0,48.2474882111,63.6602354638,3.27401315528,0.0,3.27401315528
