Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  14:00:00,143.161444879,4.11897468645,27.0877885273,0.0385178957844,48.2474882111,63.6602354638,3.27451598334,0.0,3.27451598334
 12/05  15:00:00,138.579214824,3.84253152291,26.3526074447,0.0,48.2474882111,60.1281475517,1.10398980161,0.0,1.10398980161
 12/05  16:00:00,134.340668313,3.5945064125,22.3620860434,0.0,48.2474882111,60.1281475517,2.18791948932,0.0,2.18791948932
 12/05  17:00:00,141.715954745,3.40771971436,17.1376253171,0.0273104136715,48.2474882111,63.0180376616,2.18892355158,0.0,2.18892355158
 12/05  18:00:00,134.882980171,3.46115543978,14.8050786373,1.48369377946,37.5258241642,62.7947880557,1.10371166654,0.0,1.10371166654
 12/05  19:00:00,98.9891468609,3.2760602172,12.1884473192,5.88986015922,26.8041601173,36.0181789539,1.10361497184,0.0,1.10361497184
 12/05  20:00:00,95.294769549,3.2760602172,8.05303293981,8.89968843549,26.8041601173,33.4493877451,1.10333729708,0.0,1.10333729708
 12/05  21:00:00,80.9434179299,3.2760602172,3.411909026,15.2719568006,16.0824960704,28.0885557216,1.10340450604,0.0,1.10340450604
 12/05  22:00:00,82.3588046029,3.2760602172,2.31468361225,19.0689644917,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296765914,0.0,1.10296765914
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296946883,0.0,1.10296946883
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296971457,0.0,1.10296971457
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308748036,0.0,1.10308748036
 12/06  07:00:00,98.3869054088,3.2760602172,0.0,58.4289116469,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  08:00:00,87.144526714,3.2760602172,0.0,35.0957407001,16.0824960704,32.6817896323,1.10343309739,0.0,1.10343309739
 12/06  09:00:00,132.925207036,3.31543870024,0.142200363302,10.80832728,48.2474882111,70.4033123869,2.18823045992,0.0,2.18823045992
 12/06  10:00:00,122.915536454,3.38212423106,2.56030657566,6.66243638423,48.2474882111,62.0547409583,1.10411835181,0.0,1.10411835181
 12/06  11:00:00,123.114668733,3.69311525988,6.13227965937,4.90519795702,48.2474882111,60.1281475517,2.18839573767,0.0,2.18839573767
 12/06  12:00:00,127.432651767,3.95604177424,9.51389059566,3.65205013364,48.2474882111,62.0547409583,2.1892429289,0.0,2.1892429289
 12/06  13:00:00,130.320919655,4.11101762713,13.3364421976,3.10713907413,48.2474882111,61.5103924513,2.19000033214,0.0,2.19000033214
 12/06  14:00:00,133.20203828,4.19796607925,17.0707319838,0.0171764474952,48.2474882111,63.6602354638,3.27481827154,0.0,3.27481827154
 12/06  15:00:00,130.601715975,3.90905636285,18.308583755,0.0,48.2474882111,60.1281475517,1.10408275992,0.0,1.10408275992
 12/06  16:00:00,129.059256169,3.64012024689,17.0350600657,0.0,48.2474882111,60.1281475517,2.18811843503,0.0,2.18811843503
 12/06  17:00:00,136.649714251,3.43964433894,11.923956493,0.142814119072,48.2474882111,63.0180376616,2.18883803188,0.0,2.18883803188
 12/06  18:00:00,125.675698149,3.48807222898,4.916962093,2.13761151332,37.5258241642,62.7947880557,1.10381083274,0.0,1.10381083274
 12/06  19:00:00,89.6146993421,3.2760602172,0.384044311444,8.31981564817,26.8041601173,36.0181789539,1.10359557581,0.0,1.10359557581
 12/06  20:00:00,90.1637620755,3.2760602172,0.0,11.8217139018,26.8041601173,33.4493877451,1.10334255582,0.0,1.10334255582
 12/06  21:00:00,79.6896795332,3.2760602172,0.0,17.4301274299,16.0824960704,28.0885557216,1.10340242218,0.0,1.10340242218
 12/06  22:00:00,81.4032659698,3.2760602172,0.0,20.4281094709,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302120328,0.0,1.10302120328
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297008273,0.0,1.10297008273
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297053105,0.0,1.10297053105
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030742707,0.0,1.1030742707
 12/07  07:00:00,96.067186333,3.2760602172,0.0,56.1091925711,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  08:00:00,85.7574840572,3.2760602172,0.0,33.7086980432,16.0824960704,32.6817896323,1.17458602919,0.0713206652606,1.10326536393
 12/07  09:00:00,132.691184903,3.3257987782,1.05623957639,9.64990585609,48.2474882111,70.4033123869,2.18830482553,0.0,2.18830482553
 12/07  10:00:00,124.663807435,3.40764728407,5.14967169851,5.79581918877,48.2474882111,62.0547409583,2.18839007332,0.0,2.18839007332
 12/07  11:00:00,124.323617475,3.73694505214,8.00305813312,4.19953843258,48.2474882111,60.1281475517,1.10429347499,0.0,1.10429347499
 12/07  12:00:00,128.790530805,3.98031619919,11.6816268207,2.81791852163,48.2474882111,62.0547409583,2.18886095289,0.0,2.18886095289
 12/07  13:00:00,130.665497247,4.1022684512,14.4753033317,2.32160470732,48.2474882111,61.5103924513,3.27477586509,0.0,3.27477586509
 12/07  14:00:00,132.284411616,4.2038496985,16.1643981488,0.0,48.2474882111,63.6602354638,2.18974849919,0.0,2.18974849919
 12/07  15:00:00,128.172013787,3.91499349779,15.8729444326,0.0,48.2474882111,60.1281475517,2.18814367886,0.0,2.18814367886
 12/07  16:00:00,126.987833382,3.64230911036,14.9614484143,0.0,48.2474882111,60.1281475517,1.10401903768,0.0,1.10401903768
 12/07  17:00:00,135.546377822,3.44648690516,10.7735642813,0.183027335613,48.2474882111,63.0180376616,2.18893819982,0.0,2.18893819982
 12/07  18:00:00,125.674417545,3.49581892515,5.1895146356,1.85603167008,37.5258241642,62.7947880557,1.10383040082,0.0,1.10383040082
 12/07  19:00:00,89.9089916558,3.2760602172,1.66826751849,7.32988475484,26.8041601173,36.0181789539,1.10367945989,0.0,1.10367945989
 12/07  20:00:00,89.3143672152,3.2760602172,0.859734835626,10.1125842059,26.8041601173,33.4493877451,1.10341379325,0.0,1.10341379325
 12/07  21:00:00,78.9718505318,3.2760602172,0.0,16.7122984284,16.0824960704,28.0885557216,1.10345026837,0.0,1.10345026837
 12/07  22:00:00,81.9532538206,3.2760602172,0.0,20.9780973216,16.0824960704,26.8041601173,1.10308343762,0.0,1.10308343762
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296833369,0.0,1.10296833369
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029704019,0.0,1.1029704019
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297118058,0.0,1.10297118058
 12/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  07:00:00,97.7538724457,3.2760602172,0.0,57.7958786838,5.36083202345,21.4433280938,1.10304897762,0.0,1.10304897762
 12/08  08:00:00,86.0444373293,3.2760602172,0.0,33.9956513154,16.0824960704,32.6817896323,1.1034901922,0.0,1.1034901922
 12/08  09:00:00,132.393562153,3.32540837739,0.0,10.4089130831,48.2474882111,70.4033123869,1.10418654215,0.0,1.10418654215
 12/08  10:00:00,121.870072874,3.35948650188,1.87170712441,6.32820998433,48.2474882111,62.0547409583,2.18834934807,0.0,2.18834934807
 12/08  11:00:00,123.469614389,3.68954965997,6.90647751839,4.48951135331,48.2474882111,60.1281475517,2.18843519481,0.0,2.18843519481
 12/08  12:00:00,128.276026224,3.96564297597,10.9533698634,3.04634412121,48.2474882111,62.0547409583,2.18891276989,0.0,2.18891276989
 12/08  13:00:00,129.60046177,4.12373238429,13.1207552698,2.58965335972,48.2474882111,61.5103924513,2.18982117515,0.0,2.18982117515
 12/08  14:00:00,130.840555604,4.19760003776,14.7256022595,0.00118953816342,48.2474882111,63.6602354638,2.18951010989,0.0,2.18951010989
 12/08  15:00:00,127.535420448,3.8885114309,15.2628331606,0.0,48.2474882111,60.1281475517,2.18847988436,0.0,2.18847988436
 12/08  16:00:00,125.30211832,3.59671391614,13.3150292502,0.00629929646925,48.2474882111,60.1281475517,1.10405775875,0.0,1.10405775875
 12/08  17:00:00,135.126547931,3.43363275309,10.3528968966,0.196718981359,48.2474882111,63.0180376616,2.18875683467,0.0,2.18875683467
 12/08  18:00:00,125.660578432,3.49483989217,4.9613083306,2.07137789567,37.5258241642,62.7947880557,2.187818802,0.0,2.187818802
 12/08  19:00:00,89.3399936821,3.2760602172,0.407893606807,8.02126069289,26.8041601173,36.0181789539,1.10362964768,0.0,1.10362964768
 12/08  20:00:00,89.2845339515,3.2760602172,0.0,10.9424857779,26.8041601173,33.4493877451,1.10331109561,0.0,1.10331109561
 12/08  21:00:00,79.1609134303,3.2760602172,0.0,16.901361327,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/08  22:00:00,82.3498133194,3.2760602172,0.0,21.3746568205,16.0824960704,26.8041601173,1.10305736474,0.0,1.10305736474
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297128398,0.0,1.10297128398
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297166897,0.0,1.10297166897
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297095507,0.0,1.10297095507
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  07:00:00,102.07521974,3.2760602172,0.0,62.1172259781,5.36083202345,21.4433280938,1.10312921722,0.0,1.10312921722
 12/09  08:00:00,75.803675923,3.2760602172,0.0,40.5774330768,5.36083202345,26.5809105114,1.96902216738,0.865845708117,1.10317645926
 12/09  09:00:00,81.0505793703,3.2760602172,0.0,19.6623742091,26.8041601173,31.2995447326,0.02,0.0,0.02
 12/09  10:00:00,81.1489270999,3.2856327134,2.21347049396,15.2899866408,26.8041601173,33.5472370403,1.10346371422,0.0,1.10346371422
 12/09  11:00:00,82.9926465358,3.45655042622,6.64547954288,13.4940760183,26.8041601173,32.583940337,1.10355149295,0.0,1.10355149295
 12/09  12:00:00,87.6326947897,3.67624598722,10.970383007,11.3418329394,26.8041601173,34.8316326447,2.18718549592,0.0,2.18718549592
 12/09  13:00:00,86.5559309497,3.77310342188,13.5908139545,8.83217632158,26.8041601173,33.5472370403,1.10351214801,0.0,1.10351214801
 12/09  14:00:00,80.9901434967,3.73927195573,14.8008487698,4.65897672828,26.8041601173,30.9784458315,1.10345940465,0.0,1.10345940465
 12/09  15:00:00,55.9054636879,3.47207294737,15.1835651324,7.86843418796,8.04124803518,21.3317032909,0.02,0.0,0.02
 12/09  16:00:00,55.5099707329,3.28817629179,14.2240515906,9.90074703472,8.04124803518,20.0473076865,1.10329572535,0.0,1.10329572535
 12/09  17:00:00,68.0221104202,3.2760602172,12.2289279417,14.229694211,8.04124803518,20.3684065876,1.10333051406,0.0,1.10333051406
 12/09  18:00:00,68.6020788102,3.2760602172,5.63266785248,24.1914051578,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308226714,0.0,1.10308226714
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304918139,0.0,1.10304918139
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304436865,0.0,1.10304436865
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293649004,0.0,1.10293649004
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293211921,0.0,1.10293211921
 12/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305271983,0.0,1.10305271983
 12/10  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297215077,0.0,1.10297215077
 12/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292942081,0.0,1.10292942081
 12/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300978139,0.0,1.10300978139
 12/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301110283,0.0,1.10301110283
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292898496,0.0,1.10292898496
 12/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029359094,0.0,1.1029359094
 12/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298913969,0.0,1.10298913969
 12/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297347951,0.0,1.10297347951
 12/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297328041,0.0,1.10297328041
 12/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307861777,0.0,1.10307861777
 12/11  07:00:00,128.76350953,3.2760602172,0.0,88.8055157679,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  08:00:00,109.633913565,3.2760602172,0.0,57.585127551,16.0824960704,32.6817896323,2.59430598463,1.49102913138,1.10327685325
 12/11  09:00:00,142.993120012,3.2760602172,0.0,21.0578191026,48.2474882111,70.4033123869,2.18815375372,0.0,2.18815375372
 12/11  10:00:00,129.145648611,3.2760602172,0.0,15.5589191304,48.2474882111,62.0547409583,2.18852690159,0.0,2.18852690159
 12/11  11:00:00,126.50583772,3.32830657667,0.0,14.7934552866,48.2474882111,60.1281475517,1.10438317423,0.0,1.10438317423
 12/11  12:00:00,127.561164834,3.47737072296,0.0,13.7731248474,48.2474882111,62.0547409583,2.18907941111,0.0,2.18907941111
 12/11  13:00:00,128.313320549,3.52725869045,0.0,15.0197411025,48.2474882111,61.5103924513,3.27487075175,0.0,3.27487075175
 12/11  14:00:00,123.860973823,3.59190236889,0.0,8.35290768474,48.2474882111,63.6602354638,2.18977986801,0.0,2.18977986801
 12/11  15:00:00,118.174932053,3.47249415255,0.0,6.3183620434,48.2474882111,60.1281475517,2.18829353376,0.0,2.18829353376
 12/11  16:00:00,118.245183662,3.31564757215,0.0,6.54546023305,48.2474882111,60.1281475517,1.10401088272,0.0,1.10401088272
 12/11  17:00:00,133.961672996,3.32526275958,0.0,9.49311093613,48.2474882111,63.0180376616,2.18869201795,0.0,2.18869201795
 12/11  18:00:00,134.730932645,3.39945051588,0.0,16.1984298151,37.5258241642,62.7947880557,2.18776989694,0.0,2.18776989694
 12/11  19:00:00,105.031767986,3.2760602172,0.0,24.1209286039,26.8041601173,36.0181789539,1.10362271406,0.0,1.10362271406
 12/11  20:00:00,106.770343603,3.2760602172,0.0,28.4282954289,26.8041601173,33.4493877451,0.405318581879,0.385318581879,0.02
 12/11  21:00:00,100.53636316,3.2760602172,0.0,38.2768110568,16.0824960704,28.0885557216,3.08073562249,1.97730967491,1.10342594759
 12/11  22:00:00,104.272158674,3.2760602172,0.0,43.2970021747,16.0824960704,26.8041601173,3.67331511206,2.57019184153,1.10312327053
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297345026,0.0,1.10297345026
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297394397,0.0,1.10297394397
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297365349,0.0,1.10297365349
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  07:00:00,140.55003147,3.2760602172,0.0,100.592037708,5.36083202345,21.4433280938,1.10313751727,0.0,1.10313751727
 12/12  08:00:00,116.230379726,3.2760602172,0.0,64.1815937117,16.0824960704,32.6817896323,31.4205593347,30.3170406594,1.10351867529
 12/12  09:00:00,148.862529171,3.27673952341,0.0,26.9265489552,48.2474882111,70.4033123869,17.9505928024,16.8464279621,1.10416484032
 12/12  10:00:00,133.885806884,3.2760602172,0.0,20.2990774032,48.2474882111,62.0547409583,9.71277190878,7.52427415096,2.18849775782
 12/12  11:00:00,129.819173217,3.37714990256,0.0,18.057947458,48.2474882111,60.1281475517,3.04059944526,0.851920276153,2.18867916911
 12/12  12:00:00,129.666024106,3.60852331295,0.0,15.7468315294,48.2474882111,62.0547409583,2.18910842694,0.0,2.18910842694
 12/12  13:00:00,130.043524918,3.68230254896,0.0,16.5949016127,48.2474882111,61.5103924513,2.18996125835,0.0,2.18996125835
 12/12  14:00:00,124.293109577,3.77893850059,0.0,8.59800730748,48.2474882111,63.6602354638,3.27485501535,0.0,3.27485501535
 12/12  15:00:00,117.798661649,3.56544644137,0.0,5.84913935095,48.2474882111,60.1281475517,1.1041234351,0.0,1.1041234351
 12/12  16:00:00,117.322779879,3.35693557064,0.0,5.58176845183,48.2474882111,60.1281475517,2.18824864649,0.0,2.18824864649
 12/12  17:00:00,132.681853331,3.36181328951,0.0,8.1767407413,48.2474882111,63.0180376616,2.18878275698,0.0,2.18878275698
 12/12  18:00:00,134.318313149,3.43062892086,0.0,15.7546319139,37.5258241642,62.7947880557,1.10377575444,0.0,1.10377575444
 12/12  19:00:00,105.606916055,3.2760602172,0.0,24.6960766723,26.8041601173,36.0181789539,3.09902096634,1.9953365352,1.10368443114
 12/12  20:00:00,108.302366855,3.2760602172,0.0,29.9603186815,26.8041601173,33.4493877451,6.28583184096,5.18245204081,1.10337980015
 12/12  21:00:00,101.540950783,3.2760602172,0.0,39.2813986801,16.0824960704,28.0885557216,10.8545866196,9.75115723111,1.1034293885
 12/12  22:00:00,105.754324872,3.2760602172,0.0,44.7791683733,16.0824960704,26.8041601173,13.7525628612,12.649485477,1.10307738416
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297457937,0.0,1.10297457937
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297482212,0.0,1.10297482212
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297468568,0.0,1.10297468568
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  07:00:00,147.342822634,3.2760602172,0.0,107.384828872,5.36083202345,21.4433280938,1.15819900646,0.0551449332744,1.10305407319
 12/13  08:00:00,119.227688555,3.2760602172,0.0,67.1789025415,16.0824960704,32.6817896323,30.4366427651,29.3331334847,1.10350928041
 12/13  09:00:00,148.910852407,3.27749626331,0.0,26.9741154515,48.2474882111,70.4033123869,9.53374547956,8.4295095974,1.10423588217
 12/13  10:00:00,132.228240904,3.28318706538,0.0,18.6343845749,48.2474882111,62.0547409583,2.18849077137,0.0,2.18849077137
 12/13  11:00:00,127.130470994,3.44535939302,0.0,15.3010357438,48.2474882111,60.1281475517,2.18863229422,0.0,2.18863229422
 12/13  12:00:00,126.39396634,3.67365020684,0.0,12.4096468697,48.2474882111,62.0547409583,2.18918298212,0.0,2.18918298212
 12/13  13:00:00,127.467120904,3.75788668075,1.01119794191,12.9317155249,48.2474882111,61.5103924513,2.19016921443,0.0,2.19016921443
 12/13  14:00:00,123.611304667,3.88650464278,2.69616029708,5.11247595821,48.2474882111,63.6602354638,2.18970315507,0.0,2.18970315507
 12/13  15:00:00,118.971350905,3.64990316767,3.61609628204,3.32127559836,48.2474882111,60.1281475517,2.18869876293,0.0,2.18869876293
 12/13  16:00:00,118.734259915,3.4178238184,3.80081466783,3.13154557184,48.2474882111,60.1281475517,2.18817543301,0.0,2.18817543301
 12/13  17:00:00,130.014839437,3.37058208616,0.724465659272,4.77649239108,48.2474882111,63.0180376616,2.18904610788,0.0,2.18904610788
 12/13  18:00:00,130.736338005,3.43891857445,0.0,12.1643671167,37.5258241642,62.7947880557,1.10371285479,0.0,1.10371285479
 12/13  19:00:00,101.729628239,3.2760602172,0.0,20.8187888569,26.8041601173,36.0181789539,1.20952061454,0.105886861962,1.10363375258
 12/13  20:00:00,104.502115736,3.2760602172,0.0,26.1600675623,26.8041601173,33.4493877451,2.44628220749,1.34292069564,1.10336151185
 12/13  21:00:00,96.2749703553,3.2760602172,0.0,34.0154182519,16.0824960704,28.0885557216,3.83318103502,2.72973531742,1.1034457176
 12/13  22:00:00,102.121413026,3.2760602172,0.0,41.1462565267,16.0824960704,26.8041601173,11.7645368412,11.7445368412,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301162646,0.0,1.10301162646
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297558618,0.0,1.10297558618
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297562559,0.0,1.10297562559
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309797526,0.0,1.10309797526
 12/14  07:00:00,138.308064725,3.2760602172,0.0,98.3500709629,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  08:00:00,114.277226196,3.2760602172,0.0,62.2284401824,16.0824960704,32.6817896323,27.4845535284,26.3810258748,1.10352765362
 12/14  09:00:00,145.859311721,3.28162116931,0.0,23.9184498593,48.2474882111,70.4033123869,7.03175662626,4.84338315663,2.18837346962
 12/14  10:00:00,129.628791801,3.29183983731,0.0,16.0262827001,48.2474882111,62.0547409583,2.18856362968,0.0,2.18856362968
 12/14  11:00:00,125.029100149,3.47027011875,0.0,13.1747541736,48.2474882111,60.1281475517,1.10440571183,0.0,1.10440571183
 12/14  12:00:00,125.361928367,3.70460246939,0.0,11.3466566346,48.2474882111,62.0547409583,2.18915365484,0.0,2.18915365484
 12/14  13:00:00,126.452677041,3.80674422934,1.02390356023,11.8557084945,48.2474882111,61.5103924513,3.27506317328,0.0,3.27506317328
 12/14  14:00:00,123.667851669,3.91870192993,3.31900618385,4.51397978639,48.2474882111,63.6602354638,2.1899488785,0.0,2.1899488785
 12/14  15:00:00,119.083685084,3.65287135536,4.03701608538,3.00972178618,48.2474882111,60.1281475517,2.18854668597,0.0,2.18854668597
 12/14  16:00:00,117.978819173,3.41991708222,3.26286491907,2.91196131439,48.2474882111,60.1281475517,1.10410978371,0.0,1.10410978371
 12/14  17:00:00,130.125194928,3.3742972785,1.67061567515,3.93698267386,48.2474882111,63.0180376616,2.18892965421,0.0,2.18892965421
 12/14  18:00:00,129.650127055,3.44453293463,0.0,11.0725418064,37.5258241642,62.7947880557,2.18802751577,0.0,2.18802751577
 12/14  19:00:00,100.828365867,3.2760602172,0.0,19.9175264842,26.8041601173,36.0181789539,1.10361513179,0.0,1.10361513179
 12/14  20:00:00,102.996124382,3.2760602172,0.0,24.6540762083,26.8041601173,33.4493877451,1.50084164304,0.397515762895,1.10332588014
 12/14  21:00:00,95.1157705109,3.2760602172,0.0,32.8562184076,16.0824960704,28.0885557216,3.84956061469,2.746143451,1.10341716369
 12/14  22:00:00,100.197206423,3.2760602172,0.0,39.2220499239,16.0824960704,26.8041601173,7.79955737759,7.77955737759,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297457783,0.0,1.10297457783
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297525128,0.0,1.10297525128
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102975275,0.0,1.102975275
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309835756,0.0,1.10309835756
 12/15  07:00:00,139.987548653,3.2760602172,0.0,100.029554891,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  08:00:00,114.54815642,3.2760602172,0.0,62.4993704059,16.0824960704,32.6817896323,25.6255872977,24.5220435882,1.1035437096
 12/15  09:00:00,146.115567669,3.28201189395,0.0,24.1743150834,48.2474882111,70.4033123869,6.48294350935,4.29450952081,2.18843398855
 12/15  10:00:00,130.197490242,3.28783532339,0.0,16.5989856552,48.2474882111,62.0547409583,1.10418179363,0.0,1.10418179363
 12/15  11:00:00,125.371835053,3.46407091897,0.0,13.5236882775,48.2474882111,60.1281475517,2.18860138608,0.0,2.18860138608
 12/15  12:00:00,126.054018577,3.72979388597,1.16675471131,10.846800716,48.2474882111,62.0547409583,2.18887643766,0.0,2.18887643766
 12/15  13:00:00,128.381206142,3.84006603742,3.77882343388,10.9959959137,48.2474882111,61.5103924513,3.27502579223,0.0,3.27502579223
 12/15  14:00:00,125.601465587,3.95512188911,5.81052235327,3.91965757588,48.2474882111,63.6602354638,2.18970285914,0.0,2.18970285914
 12/15  15:00:00,121.099081708,3.70794757627,6.55688095662,2.4501773184,48.2474882111,60.1281475517,2.1882450399,0.0,2.1882450399
 12/15  16:00:00,119.6822912,3.46184818818,5.49182721782,2.34453993664,48.2474882111,60.1281475517,1.10399808146,0.0,1.10399808146
 12/15  17:00:00,130.363736373,3.37906353632,2.51134918655,3.33002434988,48.2474882111,63.0180376616,2.18870716876,0.0,2.18870716876
 12/15  18:00:00,128.425923318,3.44782753024,0.0,9.84504347416,37.5258241642,62.7947880557,2.18781316351,0.0,2.18781316351
 12/15  19:00:00,99.1797011924,3.2760602172,0.0,18.26886181,26.8041601173,36.0181789539,1.10365220255,0.0,1.10365220255
 12/15  20:00:00,101.00416462,3.2760602172,0.0,22.6621164459,26.8041601173,33.4493877451,1.10333552557,0.0,1.10333552557
 12/15  21:00:00,93.0216196256,3.2760602172,0.0,30.7620675223,16.0824960704,28.0885557216,1.03982873728,1.01982873728,0.02
 12/15  22:00:00,97.8731745852,3.2760602172,0.0,36.8980180862,16.0824960704,26.8041601173,4.63472759928,3.53147937653,1.10324822275
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297521542,0.0,1.10297521542
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297591125,0.0,1.10297591125
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297603165,0.0,1.10297603165
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309468532,0.0,1.10309468532
 12/16  07:00:00,132.841243937,3.2760602172,0.0,92.8832501746,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/16  08:00:00,99.3192001648,3.2760602172,0.0,64.0929573186,5.36083202345,26.5809105114,21.0287545752,19.9255248424,1.10322973281
 12/16  09:00:00,96.6902758974,3.2760602172,0.0,35.3020707362,26.8041601173,31.2995447326,3.64396956569,2.54055434559,1.1034152201
 12/16  10:00:00,90.500913895,3.2760602172,0.137481658074,26.7275347681,26.8041601173,33.5472370403,1.10359477206,0.0,1.10359477206
 12/16  11:00:00,88.257893458,3.34101240915,0.840801430704,24.6795390697,26.8041601173,32.583940337,1.10351751971,0.0,1.10351751971
 12/16  12:00:00,90.2510430767,3.51333120462,2.64283894311,22.4506400729,26.8041601173,34.8316326447,1.10362234476,0.0,1.10362234476
 12/16  13:00:00,89.1429766898,3.63339802961,6.02731970125,19.1224217072,26.8041601173,33.5472370403,1.10355569338,0.0,1.10355569338
 12/16  14:00:00,82.9524783742,3.63099138294,8.22190522804,13.3085357203,26.8041601173,30.9784458315,1.10351840313,0.0,1.10351840313
 12/16  15:00:00,59.961480961,3.4002812349,9.57245389622,17.6073544097,8.04124803518,21.3317032909,1.10337483842,0.0,1.10337483842
 12/16  16:00:00,59.2639717842,3.27888225324,9.47796886947,18.4101248457,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/16  17:00:00,72.1111123623,3.2760602172,5.82451881896,24.723105276,8.04124803518,20.3684065876,1.10337267983,0.0,1.10337267983
 12/16  18:00:00,77.2516937497,3.2760602172,0.479088783795,37.9945991659,2.68041601173,18.0090894769,1.10305894225,0.0,1.10305894225
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304783326,0.0,1.10304783326
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313963,0.0,1.10313963
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297489503,0.0,1.10297489503
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293408648,0.0,1.10293408648
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029390395,0.0,1.1029390395
 12/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297574468,0.0,1.10297574468
 12/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297237721,0.0,1.10297237721
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  12:00:00,19.4703715331,0.187057023344,0.511962333532,0.0,2.68041601173,16.0824960704,1.1030718085,0.0,1.1030718085
 12/17  13:00:00,23.4224726741,1.05480439704,3.59631610088,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  14:00:00,21.934369202,0.683545509356,2.47947151645,0.0,2.68041601173,16.0824960704,1.10318221724,0.0,1.10318221724
 12/17  15:00:00,20.9355205878,0.46764255836,1.69652585325,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297265411,0.0,1.10297265411
 12/17  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029360333,0.0,1.1029360333
 12/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304819417,0.0,1.10304819417
 12/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293522382,0.0,1.10293522382
 12/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297830369,0.0,1.10297830369
 12/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297818122,0.0,1.10297818122
 12/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  07:00:00,164.467394289,3.2760602172,0.0,122.042067194,5.36083202345,21.4433280938,1.1030940317,0.0,1.1030940317
 12/18  08:00:00,130.782937412,3.2760602172,0.0,78.7341513979,16.0824960704,32.6817896323,16.1591564575,15.0556803825,1.10347607501
 12/18  09:00:00,153.700097287,3.2760602172,0.0,31.7647963781,48.2474882111,70.4033123869,3.11744559835,2.01318588205,1.1042597163
 12/18  10:00:00,135.58386588,3.27824996013,0.0,21.9949466569,48.2474882111,62.0547409583,2.18849292602,0.0,2.18849292602
 12/18  11:00:00,130.904412464,3.40293765339,1.53510520256,17.5822937515,48.2474882111,60.1281475517,2.18873627738,0.0,2.18873627738
 12/18  12:00:00,133.098569754,3.64205260719,5.44154897704,13.7042989061,48.2474882111,62.0547409583,2.18923983475,0.0,2.18923983475
 12/18  13:00:00,137.005329477,3.72877110675,8.59715412649,14.9130834869,48.2474882111,61.5103924513,3.275084303,0.0,3.275084303
 12/18  14:00:00,130.661400253,3.79379230211,9.54632562581,5.40511855574,48.2474882111,63.6602354638,2.18976649211,0.0,2.18976649211
 12/18  15:00:00,125.437000623,3.64326481008,10.1732299827,3.23642997284,48.2474882111,60.1281475517,2.18822080918,0.0,2.18822080918
 12/18  16:00:00,124.540701293,3.41176418426,9.84021335502,2.9046478967,48.2474882111,60.1281475517,1.10409888873,0.0,1.10409888873
 12/18  17:00:00,134.196218467,3.31011157326,5.33591816384,4.40688942933,48.2474882111,63.0180376616,2.18923491118,0.0,2.18923491118
 12/18  18:00:00,130.217311262,3.38888238116,0.448929391421,11.2464471758,37.5258241642,62.7947880557,1.10387339568,0.0,1.10387339568
 12/18  19:00:00,100.182415106,3.2760602172,0.0,19.2715757232,26.8041601173,36.0181789539,2.18744243005,0.0,2.18744243005
 12/18  20:00:00,102.864606338,3.2760602172,0.0,24.5225581639,26.8041601173,33.4493877451,0.02,0.0,0.02
 12/18  21:00:00,96.8306676473,3.2760602172,0.0,34.571115544,16.0824960704,28.0885557216,1.10340558861,0.0,1.10340558861
 12/18  22:00:00,101.341249234,3.2760602172,0.0,40.3660927354,16.0824960704,26.8041601173,1.54895166253,0.445831509559,1.10312015297
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297622573,0.0,1.10297622573
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293119602,0.0,1.10293119602
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297728891,0.0,1.10297728891
 12/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  07:00:00,139.231910025,3.2760602172,0.0,96.8065829293,5.36083202345,21.4433280938,1.10314772248,0.0,1.10314772248
 12/19  08:00:00,117.050449842,3.2760602172,0.0,65.0016638278,16.0824960704,32.6817896323,15.3163430912,14.2127933796,1.10354971156
 12/19  09:00:00,149.188356824,3.2760602172,0.0,27.2530559148,48.2474882111,70.4033123869,3.29015404862,1.10185620409,2.18829784453
 12/19  10:00:00,129.984908304,3.2760602172,0.0,16.3981788238,48.2474882111,62.0547409583,1.10432446511,0.0,1.10432446511
 12/19  11:00:00,124.077810757,3.2760602172,0.0,12.4176746828,48.2474882111,60.1281475517,2.18868553134,0.0,2.18868553134
 12/19  12:00:00,123.704912641,3.2760602172,0.254123083673,9.86406007631,48.2474882111,62.0547409583,2.18947140887,0.0,2.18947140887
 12/19  13:00:00,124.802408595,3.27780260953,0.825285748643,10.9329994806,48.2474882111,61.5103924513,3.27493281106,0.0,3.27493281106
 12/19  14:00:00,122.222525867,3.32832156359,1.98262002069,4.99542051378,48.2474882111,63.6602354638,2.19002377955,0.0,2.19002377955
 12/19  15:00:00,118.2527005,3.3796181047,4.03326572924,2.45574080898,48.2474882111,60.1281475517,2.18847067981,0.0,2.18847067981
 12/19  16:00:00,118.831110771,3.29393455355,4.77923828142,2.3738620796,48.2474882111,60.1281475517,1.10401460944,0.0,1.10401460944
 12/19  17:00:00,131.160190431,3.35193594935,2.49460439802,4.17035078329,48.2474882111,63.0180376616,2.18877733864,0.0,2.18877733864
 12/19  18:00:00,128.608418431,3.42714331331,0.0,10.0482228039,37.5258241642,62.7947880557,2.18792150314,0.0,2.18792150314
 12/19  19:00:00,99.2316360727,3.2760602172,0.0,18.3207966903,26.8041601173,36.0181789539,1.10358049208,0.0,1.10358049208
 12/19  20:00:00,101.009673534,3.2760602172,0.0,22.6676253605,26.8041601173,33.4493877451,1.10338052953,0.0,1.10338052953
 12/19  21:00:00,92.9295256574,3.2760602172,0.0,30.6699735541,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/19  22:00:00,96.3500116546,3.2760602172,0.0,35.3748551557,16.0824960704,26.8041601173,1.10328956518,0.0,1.10328956518
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297859246,0.0,1.10297859246
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297946573,0.0,1.10297946573
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297959847,0.0,1.10297959847
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031014686,0.0,1.1031014686
 12/20  07:00:00,125.421491026,3.2760602172,0.0,82.9961639311,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  08:00:00,106.916768607,3.2760602172,0.0,54.8679825931,16.0824960704,32.6817896323,13.0485051668,11.9449496606,1.10355550617
 12/20  09:00:00,140.908853407,3.28420241924,0.0,18.9654102957,48.2474882111,70.4033123869,2.89373168855,0.705215148618,2.18851653993
 12/20  10:00:00,125.649973827,3.28264266827,0.0,12.0566618957,48.2474882111,62.0547409583,1.10423999498,0.0,1.10423999498
 12/20  11:00:00,121.724132882,3.44161911552,0.0,9.89843790996,48.2474882111,60.1281475517,2.18875929095,0.0,2.18875929095
 12/20  12:00:00,123.937247531,3.68998672813,1.70411021535,8.23248132435,48.2474882111,62.0547409583,2.18909132016,0.0,2.18909132016
 12/20  13:00:00,126.117483369,3.81020834954,3.76004869764,8.78090556558,48.2474882111,61.5103924513,3.27511476308,0.0,3.27511476308
 12/20  14:00:00,124.295480738,3.92695969721,5.7862244135,2.66613285801,48.2474882111,63.6602354638,2.19006298812,0.0,2.19006298812
 12/20  15:00:00,120.430535753,3.66221387971,7.1021653551,1.28208066088,48.2474882111,60.1281475517,2.18868730454,0.0,2.18868730454
 12/20  16:00:00,119.914925947,3.38183096552,7.03119142125,1.11782770301,48.2474882111,60.1281475517,2.18800932071,0.0,2.18800932071
 12/20  17:00:00,130.69841394,3.37307409762,3.90090751398,2.28113302825,48.2474882111,63.0180376616,2.18895717003,0.0,2.18895717003
 12/20  18:00:00,126.363846714,3.4474397197,0.258812350322,7.52454232951,37.5258241642,62.7947880557,1.10384237998,0.0,1.10384237998
 12/20  19:00:00,95.7635415315,3.2760602172,0.0,14.852702149,26.8041601173,36.0181789539,1.10362119185,0.0,1.10362119185
 12/20  20:00:00,96.5235804066,3.2760602172,0.0,18.1815322329,26.8041601173,33.4493877451,1.10335835439,0.0,1.10335835439
 12/20  21:00:00,86.6512642289,3.2760602172,0.0,24.3917121256,16.0824960704,28.0885557216,1.10345409675,0.0,1.10345409675
 12/20  22:00:00,88.7254488499,3.2760602172,0.0,27.750292351,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298222144,0.0,1.10298222144
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297962378,0.0,1.10297962378
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297869951,0.0,1.10297869951
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308539577,0.0,1.10308539577
 12/21  07:00:00,90.8076459341,3.2760602172,0.0,48.3823188388,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  08:00:00,92.0939844832,3.2760602172,0.0,40.0451984693,16.0824960704,32.6817896323,1.10329713979,0.0,1.10329713979
 12/21  09:00:00,139.793570076,3.2950551391,0.0,17.8392742445,48.2474882111,70.4033123869,2.18832988712,0.0,2.18832988712
 12/21  10:00:00,126.11256143,3.2760602172,0.0,12.5258319494,48.2474882111,62.0547409583,2.18856069553,0.0,2.18856069553
 12/21  11:00:00,120.634707578,3.2760602172,0.0,8.97457150404,48.2474882111,60.1281475517,2.1885557342,0.0,2.1885557342
 12/21  12:00:00,121.235758374,3.2760602172,0.0,7.64902889332,48.2474882111,62.0547409583,2.18937324732,0.0,2.18937324732
 12/21  13:00:00,121.048575606,3.44599515529,0.0,7.83625969397,48.2474882111,61.5103924513,2.19030838518,0.0,2.19030838518
 12/21  14:00:00,118.914470309,3.63890991615,1.11756089929,2.24183572467,48.2474882111,63.6602354638,3.27475626487,0.0,3.27475626487
 12/21  15:00:00,116.562099255,3.44880767756,3.30663410698,1.42258161406,48.2474882111,60.1281475517,1.10421074334,0.0,1.10421074334
 12/21  16:00:00,117.197467703,3.34858861179,4.02568147533,1.43912175872,48.2474882111,60.1281475517,2.18807293323,0.0,2.18807293323
 12/21  17:00:00,128.965312987,3.38106762729,2.22690445746,2.2140416023,48.2474882111,63.0180376616,2.1893231265,0.0,2.1893231265
 12/21  18:00:00,124.964779479,3.45449515972,0.13684680304,6.24038520272,37.5258241642,62.7947880557,1.10375657442,0.0,1.10375657442
 12/21  19:00:00,93.7458922619,3.2760602172,0.0,12.8350528795,26.8041601173,36.0181789539,1.10368006092,0.0,1.10368006092
 12/21  20:00:00,94.9817277078,3.2760602172,0.0,16.6396795342,26.8041601173,33.4493877451,1.10338959531,0.0,1.10338959531
 12/21  21:00:00,85.9305871712,3.2760602172,0.0,23.6710350679,16.0824960704,28.0885557216,1.10345388446,0.0,1.10345388446
 12/21  22:00:00,87.8715114022,3.2760602172,0.0,26.8963549033,16.0824960704,26.8041601173,1.10309456223,0.0,1.10309456223
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297771116,0.0,1.10297771116
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297947652,0.0,1.10297947652
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298028589,0.0,1.10298028589
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  07:00:00,108.590844622,3.2760602172,0.0,66.1655175272,5.36083202345,21.4433280938,1.10306300983,0.0,1.10306300983
 12/22  08:00:00,98.7283987417,3.2760602172,0.0,46.6796127278,16.0824960704,32.6817896323,9.2843218527,8.18082756588,1.10349428682
 12/22  09:00:00,141.201492387,3.29411699767,0.0,19.2481346976,48.2474882111,70.4033123869,2.11109710881,1.0068420833,1.10425502551
 12/22  10:00:00,127.883360392,3.2760602172,0.0,14.2966309111,48.2474882111,62.0547409583,2.18872986072,0.0,2.18872986072
 12/22  11:00:00,121.273466743,3.2760602172,0.0,9.61333066842,48.2474882111,60.1281475517,2.18875962062,0.0,2.18875962062
 12/22  12:00:00,121.483789339,3.37024823268,0.0,7.80287184256,48.2474882111,62.0547409583,2.18914523209,0.0,2.18914523209
 12/22  13:00:00,121.651674909,3.47973505368,0.0,8.40561909908,48.2474882111,61.5103924513,2.19013480724,0.0,2.19013480724
 12/22  14:00:00,118.997434805,3.53506766227,0.0,3.54620337379,48.2474882111,63.6602354638,3.27497224419,0.0,3.27497224419
 12/22  15:00:00,114.425294192,3.35788667735,0.0,2.68333165747,48.2474882111,60.1281475517,2.18825038514,0.0,2.18825038514
 12/22  16:00:00,115.314808851,3.2860485379,0.0,3.64468445575,48.2474882111,60.1281475517,1.10412690876,0.0,1.10412690876
 12/22  17:00:00,131.048824993,3.363271578,0.0,6.54225411529,48.2474882111,63.0180376616,2.18933303137,0.0,2.18933303137
 12/22  18:00:00,129.942449421,3.44058867884,0.0,11.3688084285,37.5258241642,62.7947880557,2.18767281354,0.0,2.18767281354
 12/22  19:00:00,99.0345503194,3.2760602172,0.0,18.1237109369,26.8041601173,36.0181789539,1.10364368798,0.0,1.10364368798
 12/22  20:00:00,99.9138992628,3.2760602172,0.0,21.5718510891,26.8041601173,33.4493877451,0.02,0.0,0.02
 12/22  21:00:00,90.6848908489,3.2760602172,0.0,28.4253387456,16.0824960704,28.0885557216,1.1034575633,0.0,1.1034575633
 12/22  22:00:00,94.7784825782,3.2760602172,0.0,33.8033260793,16.0824960704,26.8041601173,2.58633265931,1.48307790157,1.10325475773
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297973044,0.0,1.10297973044
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298104967,0.0,1.10298104967
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298139103,0.0,1.10298139103
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
