Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310950615,0.0,1.10310950615
 12/23  07:00:00,141.123492403,3.2760602172,0.0,98.698165308,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,104.159684057,3.2760602172,0.0,68.9334412108,5.36083202345,26.5809105114,32.7105767684,31.6073617928,1.10321497557
 12/23  09:00:00,100.884894172,3.2760602172,0.0,39.4966890105,26.8041601173,31.2995447326,13.9824353765,12.8790400694,1.10339530715
 12/23  10:00:00,93.9436404216,3.2760602172,0.0,30.3077429527,26.8041601173,33.5472370403,1.55030124077,0.446631854366,1.1036693864
 12/23  11:00:00,90.589182539,3.2760602172,0.0,27.9165817734,26.8041601173,32.583940337,1.10348977724,0.0,1.10348977724
 12/23  12:00:00,90.2570647535,3.2760602172,0.0,25.3367716802,26.8041601173,34.8316326447,1.10372720857,0.0,1.10372720857
 12/23  13:00:00,86.2583245383,3.2760602172,0.0,22.6224270694,26.8041601173,33.5472370403,1.10354753145,0.0,1.10354753145
 12/23  14:00:00,81.9076300202,3.2760602172,0.0,20.84052376,26.8041601173,30.9784458315,1.10352591864,0.0,1.10352591864
 12/23  15:00:00,66.0600452985,3.2760602172,0.0,33.4025936612,8.04124803518,21.3317032909,1.10340487432,0.0,1.10340487432
 12/23  16:00:00,72.2416892347,3.2760602172,0.0,40.8686332017,8.04124803518,20.0473076865,1.10328008777,0.0,1.10328008777
 12/23  17:00:00,87.4995859146,3.2760602172,0.0,45.9360976472,8.04124803518,20.3684065876,0.02,0.0,0.02
 12/23  18:00:00,91.7794501665,3.2760602172,0.0,53.0014443665,2.68041601173,18.0090894769,1.10307599667,0.0,1.10307599667
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306240934,0.0,1.10306240934
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030900607,0.0,1.1030900607
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298088245,0.0,1.10298088245
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294101182,0.0,1.10294101182
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294291872,0.0,1.10294291872
 12/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295152392,0.0,1.10295152392
 12/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293956202,0.0,1.10293956202
 12/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302259906,0.0,1.10302259906
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314550018,0.0,1.10314550018
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293863248,0.0,1.10293863248
 12/24  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294135449,0.0,1.10294135449
 12/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294305689,0.0,1.10294305689
 12/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293562311,0.0,1.10293562311
 12/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294049681,0.0,1.10294049681
 12/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294280776,0.0,1.10294280776
 12/25  05:00:00,37.5205408534,0.597501506586,0.0,3.34768717059,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  06:00:00,40.6747343333,0.99583584431,0.0,6.10354631283,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  07:00:00,36.8513120911,0.796668675448,0.0,4.94662457277,2.68041601173,16.0824960704,1.1029999998,0.0,1.1029999998
 12/25  08:00:00,25.0743992472,0.99583584431,0.0,5.30721122671,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  09:00:00,19.5741419756,0.199167168862,0.0,0.603622630544,2.68041601173,16.0824960704,1.10298033759,0.0,1.10298033759
 12/25  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298414142,0.0,1.10298414142
 12/25  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307653534,0.0,1.10307653534
 12/25  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297826488,0.0,1.10297826488
 12/25  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293895357,0.0,1.10293895357
 12/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294199041,0.0,1.10294199041
 12/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295237973,0.0,1.10295237973
 12/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298294331,0.0,1.10298294331
 12/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298293658,0.0,1.10298293658
 12/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308718816,0.0,1.10308718816
 12/26  07:00:00,174.033056774,3.2760602172,0.0,131.607729678,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  08:00:00,150.384864122,3.2760602172,0.0,98.3360781083,16.0824960704,32.6817896323,3.80628196958,2.70281373985,1.10346822972
 12/26  09:00:00,178.929483323,3.2760602172,0.0,56.994182414,48.2474882111,70.4033123869,4.11783916358,1.92957435322,2.18826481036
 12/26  10:00:00,160.212368624,3.2760602172,0.0,46.6256391432,48.2474882111,62.0547409583,2.50984649218,0.321171544977,2.1886749472
 12/26  11:00:00,150.523379108,3.2760602172,0.0,38.8632430341,48.2474882111,60.1281475517,2.18870970384,0.0,2.18870970384
 12/26  12:00:00,144.26649164,3.2760602172,0.0,30.6797621593,48.2474882111,62.0547409583,2.18941193696,0.0,2.18941193696
 12/26  13:00:00,148.764246945,3.2760602172,0.0,35.7218659711,48.2474882111,61.5103924513,2.19017400308,0.0,2.19017400308
 12/26  14:00:00,137.680675098,3.2760602172,0.0,22.4884511115,48.2474882111,63.6602354638,3.27488691964,0.0,3.27488691964
 12/26  15:00:00,131.977489693,3.2760602172,0.0,20.3173536187,48.2474882111,60.1281475517,1.10416590328,0.0,1.10416590328
 12/26  16:00:00,132.12577077,3.2760602172,0.0,20.4656346961,48.2474882111,60.1281475517,2.18821346205,0.0,2.18821346205
 12/26  17:00:00,146.06013275,3.2760602172,0.0,21.6407732331,48.2474882111,63.0180376616,2.18912565228,0.0,2.18912565228
 12/26  18:00:00,145.955100969,3.2760602172,0.0,27.5459884377,37.5258241642,62.7947880557,1.10383747483,0.0,1.10383747483
 12/26  19:00:00,119.299236785,3.2760602172,0.0,38.388397403,26.8041601173,36.0181789539,2.18739495863,0.0,2.18739495863
 12/26  20:00:00,118.182181418,3.2760602172,0.0,39.8401332439,26.8041601173,33.4493877451,0.02,0.0,0.02
 12/26  21:00:00,112.63930869,3.2760602172,0.0,50.3797565863,16.0824960704,28.0885557216,1.10340592438,0.0,1.10340592438
 12/26  22:00:00,114.193569246,3.2760602172,0.0,53.2184127468,16.0824960704,26.8041601173,1.10312606303,0.0,1.10312606303
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10279684237,0.0,1.10279684237
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298256408,0.0,1.10298256408
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029835132,0.0,1.1029835132
 12/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309588802,0.0,1.10309588802
 12/27  07:00:00,132.237221836,3.2760602172,0.0,89.8118947407,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  08:00:00,110.960489906,3.2760602172,0.0,58.9117038922,16.0824960704,32.6817896323,1.10348841228,0.0,1.10348841228
 12/27  09:00:00,142.026847683,3.2760602172,0.0,20.091546774,48.2474882111,70.4033123869,2.18837787323,0.0,2.18837787323
 12/27  10:00:00,128.299536227,3.27799142895,0.0,14.7108755344,48.2474882111,62.0547409583,1.10420881286,0.0,1.10420881286
 12/27  11:00:00,125.010811065,3.36838671259,0.0,13.2583484958,48.2474882111,60.1281475517,2.18874545466,0.0,2.18874545466
 12/27  12:00:00,125.962650832,3.55815590067,0.0,12.0938256676,48.2474882111,62.0547409583,2.18914463159,0.0,2.18914463159
 12/27  13:00:00,127.112127791,3.63691049,0.0,13.7088965449,48.2474882111,61.5103924513,3.27534516446,0.0,3.27534516446
 12/27  14:00:00,122.494423699,3.7364971012,0.433356058348,6.40840677066,48.2474882111,63.6602354638,2.18993880575,0.0,2.18993880575
 12/27  15:00:00,117.488478542,3.57392873289,1.44620555858,4.08426839415,48.2474882111,60.1281475517,2.18872501624,0.0,2.18872501624
 12/27  16:00:00,116.958665598,3.36598463305,1.22335965036,3.98524545778,48.2474882111,60.1281475517,2.18830471412,0.0,2.18830471412
 12/27  17:00:00,130.601657383,3.34662365419,0.032769571737,6.07896485744,48.2474882111,63.0180376616,2.1891895069,0.0,2.1891895069
 12/27  18:00:00,131.428961768,3.41784730742,0.0,12.8780621468,37.5258241642,62.7947880557,1.10386237049,0.0,1.10386237049
 12/27  19:00:00,102.768901196,3.2760602172,0.0,21.8580618139,26.8041601173,36.0181789539,1.52818573965,0.424512577548,1.1036731621
 12/27  20:00:00,105.868689402,3.2760602172,0.0,27.5266412281,26.8041601173,33.4493877451,3.04530848487,1.94194518341,1.10336330146
 12/27  21:00:00,98.4729734491,3.2760602172,0.0,36.2134213458,16.0824960704,28.0885557216,2.92090751073,1.81747317705,1.10343433368
 12/27  22:00:00,103.00632799,3.2760602172,0.0,42.0311714913,16.0824960704,26.8041601173,5.95985628055,4.85674326897,1.10311301158
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298384221,0.0,1.10298384221
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298303625,0.0,1.10298303625
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298218755,0.0,1.10298218755
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  07:00:00,146.258700206,3.2760602172,0.0,103.833373111,5.36083202345,21.4433280938,1.10306788138,0.0,1.10306788138
 12/28  08:00:00,119.680829036,3.2760602172,0.0,67.6320430218,16.0824960704,32.6817896323,31.1280717817,30.0245611626,1.1035106191
 12/28  09:00:00,149.018523329,3.27621446285,0.0,27.0830681744,48.2474882111,70.4033123869,14.275059002,13.1707385823,1.10432041971
 12/28  10:00:00,132.788005727,3.27713138993,0.0,19.2002050738,48.2474882111,62.0547409583,4.42178556519,2.23317722484,2.18860834035
 12/28  11:00:00,128.490197408,3.38549178922,0.0,16.7206297622,48.2474882111,60.1281475517,2.18877257228,0.0,2.18877257228
 12/28  12:00:00,127.752198453,3.53391562023,0.0,13.9076135695,48.2474882111,62.0547409583,2.18938056539,0.0,2.18938056539
 12/28  13:00:00,127.70916165,3.52805708518,0.0,14.4147838087,48.2474882111,61.5103924513,3.27549965226,0.0,3.27549965226
 12/28  14:00:00,122.594586813,3.71365366923,0.0,6.96476937505,48.2474882111,63.6602354638,2.19014968383,0.0,2.19014968383
 12/28  15:00:00,116.470692634,3.53051549603,0.0,4.55610128073,48.2474882111,60.1281475517,2.18840783786,0.0,2.18840783786
 12/28  16:00:00,116.421065687,3.34677308408,0.0,4.69021674617,48.2474882111,60.1281475517,1.10411647172,0.0,1.10411647172
 12/28  17:00:00,132.183374645,3.35981577521,0.0,7.68025956937,48.2474882111,63.0180376616,2.18906890358,0.0,2.18906890358
 12/28  18:00:00,133.389648413,3.42903162586,0.0,14.8275644736,37.5258241642,62.7947880557,2.18824684668,0.0,2.18824684668
 12/28  19:00:00,104.633967304,3.2760602172,0.0,23.7231279211,26.8041601173,36.0181789539,2.42043912637,1.31682843125,1.10361069512
 12/28  20:00:00,106.756267247,3.2760602172,0.0,28.4142190733,26.8041601173,33.4493877451,3.88060886242,2.77725215712,1.1033567053
 12/28  21:00:00,99.7910348392,3.2760602172,0.0,37.5314827359,16.0824960704,28.0885557216,6.50995829595,5.40649399052,1.10346430543
 12/28  22:00:00,103.424714568,3.2760602172,0.0,42.4495580694,16.0824960704,26.8041601173,6.87438791824,6.85438791824,0.02
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302318619,0.0,1.10302318619
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298238661,0.0,1.10298238661
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298361079,0.0,1.10298361079
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310121399,0.0,1.10310121399
 12/29  07:00:00,131.666154201,3.2760602172,0.0,89.2408271056,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  08:00:00,119.616047855,3.2760602172,0.0,67.5672618413,16.0824960704,32.6817896323,13.074414832,11.971148988,1.10326584403
 12/29  09:00:00,158.760524118,3.2760602172,0.0,36.8252232088,48.2474882111,70.4033123869,6.02998532611,3.84175581898,2.18822950713
 12/29  10:00:00,139.10710451,3.2760602172,0.0,25.5203750289,48.2474882111,62.0547409583,2.43268901915,0.244119595704,2.18856942344
 12/29  11:00:00,127.791860206,3.2760602172,0.0,16.1317241317,48.2474882111,60.1281475517,2.18888033644,0.0,2.18888033644
 12/29  12:00:00,125.8168946,3.27792062797,0.0,12.2283047082,48.2474882111,62.0547409583,2.18963808107,0.0,2.18963808107
 12/29  13:00:00,127.745731149,3.38673708394,0.0,14.5926733089,48.2474882111,61.5103924513,2.19003356773,0.0,2.19003356773
 12/29  14:00:00,122.954393301,3.55568260512,0.0,7.48254692652,48.2474882111,63.6602354638,3.27527517492,0.0,3.27527517492
 12/29  15:00:00,116.896204308,3.43345342002,0.0,5.0786750313,48.2474882111,60.1281475517,2.18818815192,0.0,2.18818815192
 12/29  16:00:00,116.777598361,3.30565121359,0.0,5.0878712904,48.2474882111,60.1281475517,1.10415155563,0.0,1.10415155563
 12/29  17:00:00,132.243090406,3.35591104953,0.0,7.74388005614,48.2474882111,63.0180376616,2.18869572868,0.0,2.18869572868
 12/29  18:00:00,133.181155202,3.42584526425,0.0,14.6222576233,37.5258241642,62.7947880557,2.18780419441,0.0,2.18780419441
 12/29  19:00:00,104.866561141,3.2760602172,0.0,23.9557217588,26.8041601173,36.0181789539,1.70347736326,0.59988910048,1.10358826278
 12/29  20:00:00,107.379143337,3.2760602172,0.0,29.0370951633,26.8041601173,33.4493877451,3.96238344631,2.85898556322,1.10339788309
 12/29  21:00:00,100.25356769,3.2760602172,0.0,37.9940155868,16.0824960704,28.0885557216,7.18391362989,6.08048336805,1.10343026185
 12/29  22:00:00,104.933098208,3.2760602172,0.0,43.9579417094,16.0824960704,26.8041601173,12.9401045893,12.9201045893,0.02
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298398601,0.0,1.10298398601
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298300566,0.0,1.10298300566
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298473388,0.0,1.10298473388
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310640767,0.0,1.10310640767
 12/30  07:00:00,151.801936884,3.2760602172,0.0,109.376609788,5.36083202345,21.4433280938,0.0628869359387,0.0428869359387,0.02
 12/30  08:00:00,117.333062355,3.2760602172,0.0,82.1068195093,5.36083202345,26.5809105114,32.736750014,31.6335110019,1.10323901214
 12/30  09:00:00,115.238979516,3.2760602172,0.0,53.8507743553,26.8041601173,31.2995447326,21.1014282703,19.9980064132,1.10342185716
 12/30  10:00:00,105.71467902,3.2760602172,0.0,42.0787815511,26.8041601173,33.5472370403,5.392758334,4.28907224526,1.10368608874
 12/30  11:00:00,99.2367314574,3.2760602172,0.0,36.5641306918,26.8041601173,32.583940337,1.1035216291,0.0,1.1035216291
 12/30  12:00:00,96.8309067426,3.2760602172,0.0,31.9106136693,26.8041601173,34.8316326447,1.10375578125,0.0,1.10375578125
 12/30  13:00:00,93.2146234551,3.2760602172,0.0,29.5787259862,26.8041601173,33.5472370403,1.10359721847,0.0,1.10359721847
 12/30  14:00:00,86.2608559124,3.2760602172,0.0,25.1937496523,26.8041601173,30.9784458315,1.10358749673,0.0,1.10358749673
 12/30  15:00:00,67.2696322497,3.2760602172,0.0,34.6121806123,8.04124803518,21.3317032909,1.10340303559,0.0,1.10340303559
 12/30  16:00:00,68.9624679081,3.2760602172,0.0,37.5894118751,8.04124803518,20.0473076865,1.10329542117,0.0,1.10329542117
 12/30  17:00:00,89.1394962294,3.2760602172,0.0,47.576007962,8.04124803518,20.3684065876,1.10336834362,0.0,1.10336834362
 12/30  18:00:00,97.044172494,3.2760602172,0.0,58.266166694,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307203354,0.0,1.10307203354
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306499387,0.0,1.10306499387
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298656198,0.0,1.10298656198
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294507225,0.0,1.10294507225
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294579387,0.0,1.10294579387
 12/31  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030614196,0.0,1.1030614196
 12/31  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293889914,0.0,1.10293889914
 12/31  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294285938,0.0,1.10294285938
 12/31  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302832041,0.0,1.10302832041
 12/31  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302786245,0.0,1.10302786245
 12/31  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294637946,0.0,1.10294637946
 12/31  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294610413,0.0,1.10294610413
 12/31  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306397255,0.0,1.10306397255
 12/31  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
